Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.97
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.44
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:50:00.000+00:00,feeder,3,N Current (RMS),A,26.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.9
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.7
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.02
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.72
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.49
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:50:00.000+00:00,feeder,2,N Current (RMS),A,44.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,60.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.44
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.29
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.22
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:50:00.000+00:00,feeder,1,N Current (RMS),A,12.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:50:00.000+00:00,transformer,,Temperature,C,6.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.44
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,29.45
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,10.71
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,70.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.38
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.71
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:40:00.000+00:00,feeder,3,N Current (RMS),A,22.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.9
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.01
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.87
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:40:00.000+00:00,feeder,2,N Current (RMS),A,26.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.9
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.97
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.76
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.65
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:40:00.000+00:00,feeder,1,N Current (RMS),A,12.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:40:00.000+00:00,transformer,,Temperature,C,6.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,14.46
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,21.48
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,9.62
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.21
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.35
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:30:00.000+00:00,feeder,3,N Current (RMS),A,25.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.19
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.94
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.91
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:30:00.000+00:00,feeder,2,N Current (RMS),A,23.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.83
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.12
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.93
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:30:00.000+00:00,feeder,1,N Current (RMS),A,12.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.9
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:30:00.000+00:00,transformer,,Temperature,C,6.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,11.23
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,22.56
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,10.18
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,54.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.42
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.69
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.72
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:20:00.000+00:00,feeder,3,N Current (RMS),A,21.7
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.9
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.34
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.99
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.93
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:20:00.000+00:00,feeder,2,N Current (RMS),A,23.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.9
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.94
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.47
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.56
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:20:00.000+00:00,feeder,1,N Current (RMS),A,12.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:20:00.000+00:00,transformer,,Temperature,C,6.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,11.7
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,22.15
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,11.21
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,51.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.45
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.29
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.28
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:10:00.000+00:00,feeder,3,N Current (RMS),A,22.9
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.01
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.68
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.12
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:10:00.000+00:00,feeder,2,N Current (RMS),A,21.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.7
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:10:00.000+00:00,feeder,1,N Current (RMS),A,13.7
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:10:00.000+00:00,transformer,,Temperature,C,6.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,11.16
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,22.36
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,10.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,54.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.72
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.44
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:00:00.000+00:00,feeder,3,N Current (RMS),A,28.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.7
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.57
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.63
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.81
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.58
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:00:00.000+00:00,feeder,2,N Current (RMS),A,20.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.76
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.37
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.96
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:00:00.000+00:00,feeder,1,N Current (RMS),A,13.7
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.9
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:00:00.000+00:00,transformer,,Temperature,C,6.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,10.99
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,23.91
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,10.97
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.82
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.85
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:50:00.000+00:00,feeder,3,N Current (RMS),A,27.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.54
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.62
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.67
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.57
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:50:00.000+00:00,feeder,2,N Current (RMS),A,18.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.15
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.03
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.87
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:50:00.000+00:00,feeder,1,N Current (RMS),A,15.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:50:00.000+00:00,transformer,,Temperature,C,6.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,10.59
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,23.56
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,14.45
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.48
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.12
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.67
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:40:00.000+00:00,feeder,3,N Current (RMS),A,36.9
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,51.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.59
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.53
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.53
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.16
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:40:00.000+00:00,feeder,2,N Current (RMS),A,17.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.17
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.87
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.26
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:40:00.000+00:00,feeder,1,N Current (RMS),A,17.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.9
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:40:00.000+00:00,transformer,,Temperature,C,6.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,11.19
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,26.52
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,14.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,66.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.61
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.61
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.67
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.55
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:30:00.000+00:00,feeder,3,N Current (RMS),A,41.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.7
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,57.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.56
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.99
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.56
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.7
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:30:00.000+00:00,feeder,2,N Current (RMS),A,21.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.7
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.7
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.36
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.56
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.37
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:30:00.000+00:00,feeder,1,N Current (RMS),A,23.9
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.9
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:30:00.000+00:00,transformer,,Temperature,C,6.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,9.97
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,31.79
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,15.62
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,81.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.38
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.54
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.86
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:20:00.000+00:00,feeder,3,N Current (RMS),A,31.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.46
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.93
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.24
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:20:00.000+00:00,feeder,2,N Current (RMS),A,18.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.26
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.9
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.91
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:20:00.000+00:00,feeder,1,N Current (RMS),A,21.7
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:20:00.000+00:00,transformer,,Temperature,C,6.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,10.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,27.37
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,14.01
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,66.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.12
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.63
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.76
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:10:00.000+00:00,feeder,3,N Current (RMS),A,51.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,69.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.25
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.86
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.46
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:10:00.000+00:00,feeder,2,N Current (RMS),A,17.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.29
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.01
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.75
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:10:00.000+00:00,feeder,1,N Current (RMS),A,25.7
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.9
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:10:00.000+00:00,transformer,,Temperature,C,6.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,11.66
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,34.51
