Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,11.98
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,91.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.12
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.96
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:00:00.000+00:00,feeder,3,N Current (RMS),A,39.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,56.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.41
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.53
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.03
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.74
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:00:00.000+00:00,feeder,2,N Current (RMS),A,18.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.7
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.23
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.87
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.74
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:00:00.000+00:00,feeder,1,N Current (RMS),A,33.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,57.7
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:00:00.000+00:00,transformer,,Temperature,C,6.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,13.76
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,33.49
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,12.44
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,83.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.66
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.88
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.95
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.56
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:50:00.000+00:00,feeder,3,N Current (RMS),A,30.7
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,42.9
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.41
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.42
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.94
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.78
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:50:00.000+00:00,feeder,2,N Current (RMS),A,17.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.9
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.61
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.62
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:50:00.000+00:00,feeder,1,N Current (RMS),A,33.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,56.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:50:00.000+00:00,transformer,,Temperature,C,6.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,13.9
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,30.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,9.96
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,75.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.47
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.15
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.28
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.75
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:40:00.000+00:00,feeder,3,N Current (RMS),A,34.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.7
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,48.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.9
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.49
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.26
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.31
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.69
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:40:00.000+00:00,feeder,2,N Current (RMS),A,20.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.34
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.92
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.12
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:40:00.000+00:00,feeder,1,N Current (RMS),A,29.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.9
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:40:00.000+00:00,transformer,,Temperature,C,6.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,13.76
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,31.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,10.57
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,80.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.94
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.34
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.23
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:30:00.000+00:00,feeder,3,N Current (RMS),A,44.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.9
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,60.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.7
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.41
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.33
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.94
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.62
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:30:00.000+00:00,feeder,2,N Current (RMS),A,18.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.37
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.51
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.12
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:30:00.000+00:00,feeder,1,N Current (RMS),A,29.7
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:30:00.000+00:00,transformer,,Temperature,C,6.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,13.64
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,33.78
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,11.98
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,87.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.44
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.88
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:20:00.000+00:00,feeder,3,N Current (RMS),A,38.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.9
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,53.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.53
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.41
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.16
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:20:00.000+00:00,feeder,2,N Current (RMS),A,14.9
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.33
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.22
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.31
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:20:00.000+00:00,feeder,1,N Current (RMS),A,21.7
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.7
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:20:00.000+00:00,transformer,,Temperature,C,6.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,15.95
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,29.16
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,13.35
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,69.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.11
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.09
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.85
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:10:00.000+00:00,feeder,3,N Current (RMS),A,35.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,49.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.51
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.51
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.65
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:10:00.000+00:00,feeder,2,N Current (RMS),A,17.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.9
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.76
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.45
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.17
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:10:00.000+00:00,feeder,1,N Current (RMS),A,21.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.7
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:10:00.000+00:00,transformer,,Temperature,C,6.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,16.35
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,28.55
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,12.67
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,69.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.16
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.99
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.28
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:00:00.000+00:00,feeder,3,N Current (RMS),A,42.7
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,55.7
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.7
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.69
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.55
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.08
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.55
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:00:00.000+00:00,feeder,2,N Current (RMS),A,23.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.7
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.23
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.37
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.66
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:00:00.000+00:00,feeder,1,N Current (RMS),A,17.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:00:00.000+00:00,transformer,,Temperature,C,6.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,15.93
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,31.44
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,12.48
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,77.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
931175,ROSELANDS AVENUE COVEY,2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.19
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.26
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.03
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:50:00.000+00:00,feeder,3,N Current (RMS),A,33.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,47.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.98
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.44
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.02
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.77
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:50:00.000+00:00,feeder,2,N Current (RMS),A,27.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.49
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.32
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.28
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:50:00.000+00:00,feeder,1,N Current (RMS),A,16.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:50:00.000+00:00,transformer,,Temperature,C,6.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,15.12
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,29.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,11.08
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,71.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.07
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.96
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.66
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:40:00.000+00:00,feeder,3,N Current (RMS),A,28.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,46.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.21
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.66
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:40:00.000+00:00,feeder,2,N Current (RMS),A,33.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.13
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.87
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.15
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:40:00.000+00:00,feeder,1,N Current (RMS),A,28.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:40:00.000+00:00,transformer,,Temperature,C,6.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,15.41
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,27.83
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,19.48
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,62.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.76
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.26
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.99
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:30:00.000+00:00,feeder,3,N Current (RMS),A,34.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.9
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,47.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.61
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.44
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.86
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.83
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:30:00.000+00:00,feeder,2,N Current (RMS),A,20.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.02
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.72
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.81
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:30:00.000+00:00,feeder,1,N Current (RMS),A,21.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.9
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:30:00.000+00:00,transformer,,Temperature,C,6.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,20.23
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,25.83
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,19.63
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,49.9
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.23
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.08
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.41
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.06
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:20:00.000+00:00,feeder,3,N Current (RMS),A,33.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,48.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.56
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.43
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.91
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.92
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:20:00.000+00:00,feeder,2,N Current (RMS),A,20.7
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.03
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.04
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.18
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:20:00.000+00:00,feeder,1,N Current (RMS),A,40.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,69.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:20:00.000+00:00,transformer,,Temperature,C,6.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
