Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,29.54
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,29.36
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,15.16
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,62.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.35
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.31
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.98
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:10:00.000+00:00,feeder,3,N Current (RMS),A,34.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,52.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.65
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.45
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.67
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:10:00.000+00:00,feeder,2,N Current (RMS),A,14.9
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.35
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.83
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.73
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:10:00.000+00:00,feeder,1,N Current (RMS),A,21.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.7
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:10:00.000+00:00,transformer,,Temperature,C,6.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,23.61
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,29.59
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,14.39
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,62.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.21
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.33
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.04
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.72
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:00:00.000+00:00,feeder,3,N Current (RMS),A,43.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.9
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,59.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.91
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.64
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.64
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:00:00.000+00:00,feeder,2,N Current (RMS),A,13.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.7
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.82
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.73
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.61
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:00:00.000+00:00,feeder,1,N Current (RMS),A,18.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:00:00.000+00:00,transformer,,Temperature,C,6.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,18.06
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,30.41
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,13.96
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,70.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.54
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.39
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:50:00.000+00:00,feeder,3,N Current (RMS),A,40.7
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.7
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,58.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.7
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.11
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.26
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.61
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:50:00.000+00:00,feeder,2,N Current (RMS),A,14.7
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.37
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.25
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:50:00.000+00:00,feeder,1,N Current (RMS),A,20.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.7
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:50:00.000+00:00,transformer,,Temperature,C,6.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,18.02
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,30.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,13.61
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,70.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.35
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.95
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.23
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:40:00.000+00:00,feeder,3,N Current (RMS),A,41.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.7
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,59.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.08
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.7
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.55
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:40:00.000+00:00,feeder,2,N Current (RMS),A,17.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.81
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.39
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.09
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:40:00.000+00:00,feeder,1,N Current (RMS),A,16.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.7
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:40:00.000+00:00,transformer,,Temperature,C,6.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,16.24
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,29.04
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,17.87
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,63.7
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.24
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.08
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.53
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:30:00.000+00:00,feeder,3,N Current (RMS),A,41.7
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,59.9
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.65
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.69
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.02
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:30:00.000+00:00,feeder,2,N Current (RMS),A,17.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.9
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.7
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.17
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.55
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.94
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:30:00.000+00:00,feeder,1,N Current (RMS),A,15.9
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:30:00.000+00:00,transformer,,Temperature,C,6.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,17.06
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,30.32
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,16.49
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,68.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.55
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.04
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.12
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:20:00.000+00:00,feeder,3,N Current (RMS),A,35.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,56.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.24
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.06
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:20:00.000+00:00,feeder,2,N Current (RMS),A,13.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.36
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.56
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.44
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.83
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:20:00.000+00:00,feeder,1,N Current (RMS),A,21.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:20:00.000+00:00,transformer,,Temperature,C,6.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,23.22
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,29.73
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,57.9
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.28
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.36
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.88
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.16
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:10:00.000+00:00,feeder,3,N Current (RMS),A,26.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.44
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.21
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.69
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.63
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:10:00.000+00:00,feeder,2,N Current (RMS),A,20.7
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.7
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.58
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.68
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.19
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:10:00.000+00:00,feeder,1,N Current (RMS),A,39.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,62.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,73.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:10:00.000+00:00,transformer,,Temperature,C,6.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,29.25
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,37.87
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,17.99
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,70.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.21
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.95
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.29
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:00:00.000+00:00,feeder,3,N Current (RMS),A,36.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,55.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.49
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.57
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.69
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.26
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:00:00.000+00:00,feeder,2,N Current (RMS),A,28.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.66
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.94
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.28
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:00:00.000+00:00,feeder,1,N Current (RMS),A,24.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.9
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:00:00.000+00:00,transformer,,Temperature,C,6.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,24.44
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,33.59
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,12.84
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,76.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.72
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.56
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.03
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:50:00.000+00:00,feeder,3,N Current (RMS),A,35.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,53.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.58
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.62
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.11
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.78
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:50:00.000+00:00,feeder,2,N Current (RMS),A,28.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,51.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.02
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.29
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.04
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:50:00.000+00:00,feeder,1,N Current (RMS),A,21.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:50:00.000+00:00,transformer,,Temperature,C,6.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,21.36
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,32.95
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,12.85
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,77.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.84
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.88
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.82
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:40:00.000+00:00,feeder,3,N Current (RMS),A,36.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,54.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.41
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.24
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.15
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.76
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:40:00.000+00:00,feeder,2,N Current (RMS),A,33.7
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.13
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.52
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.76
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:40:00.000+00:00,feeder,1,N Current (RMS),A,27.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:40:00.000+00:00,transformer,,Temperature,C,6.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,26.22
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,32.55
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,12.34
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,80.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.84
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.46
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.24
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:30:00.000+00:00,feeder,3,N Current (RMS),A,29.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,45.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.42
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.46
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.26
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.87
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:30:00.000+00:00,feeder,2,N Current (RMS),A,39.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,59.9
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.45
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.47
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.67
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:30:00.000+00:00,feeder,1,N Current (RMS),A,25.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.9
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.0
