Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:30:00.000+00:00,transformer,,Temperature,C,6.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,19.75
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,34.18
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,18.78
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,71.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.33
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.66
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.86
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:20:00.000+00:00,feeder,3,N Current (RMS),A,24.9
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.39
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.19
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.23
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:20:00.000+00:00,feeder,2,N Current (RMS),A,26.7
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.34
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.73
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.18
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:20:00.000+00:00,feeder,1,N Current (RMS),A,19.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:20:00.000+00:00,transformer,,Temperature,C,6.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,20.06
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,27.58
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,17.27
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,51.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.31
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.08
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.42
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.55
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:10:00.000+00:00,feeder,3,N Current (RMS),A,26.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,44.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.7
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.59
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.54
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.66
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.93
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:10:00.000+00:00,feeder,2,N Current (RMS),A,19.9
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.22
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.06
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:10:00.000+00:00,feeder,1,N Current (RMS),A,21.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.7
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:10:00.000+00:00,transformer,,Temperature,C,6.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,18.84
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,30.14
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,17.48
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,56.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.72
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.02
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.28
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:00:00.000+00:00,feeder,3,N Current (RMS),A,25.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,43.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.88
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.18
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.22
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.22
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:00:00.000+00:00,feeder,2,N Current (RMS),A,38.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,60.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.81
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.22
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.94
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:00:00.000+00:00,feeder,1,N Current (RMS),A,25.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:00:00.000+00:00,transformer,,Temperature,C,6.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,18.72
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,36.46
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,18.43
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,74.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.84
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.38
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.08
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:50:00.000+00:00,feeder,3,N Current (RMS),A,34.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,52.9
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,55.9
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.84
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.19
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.47
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.24
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:50:00.000+00:00,feeder,2,N Current (RMS),A,31.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,52.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.55
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.62
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.16
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:50:00.000+00:00,feeder,1,N Current (RMS),A,15.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:50:00.000+00:00,transformer,,Temperature,C,6.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,18.58
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,35.48
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,25.48
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,66.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.27
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.9
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:40:00.000+00:00,feeder,3,N Current (RMS),A,29.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.9
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,48.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.9
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.13
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.03
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.78
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.63
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:40:00.000+00:00,feeder,2,N Current (RMS),A,47.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,71.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.57
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.48
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.38
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:40:00.000+00:00,feeder,1,N Current (RMS),A,21.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.9
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:40:00.000+00:00,transformer,,Temperature,C,6.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,18.71
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,38.54
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,15.91
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,85.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.51
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.81
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:30:00.000+00:00,feeder,3,N Current (RMS),A,23.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,48.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.59
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.04
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.02
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:30:00.000+00:00,feeder,2,N Current (RMS),A,40.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,63.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.47
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.32
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.82
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:30:00.000+00:00,feeder,1,N Current (RMS),A,16.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.9
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.9
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:30:00.000+00:00,transformer,,Temperature,C,5.9
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,19.99
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,34.66
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,18.65
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,66.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.64
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.57
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.51
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:20:00.000+00:00,feeder,3,N Current (RMS),A,31.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,45.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,53.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.46
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.11
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.56
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.81
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:20:00.000+00:00,feeder,2,N Current (RMS),A,34.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,56.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.18
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.43
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.55
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:20:00.000+00:00,feeder,1,N Current (RMS),A,19.7
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:20:00.000+00:00,transformer,,Temperature,C,5.9
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,17.93
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,35.56
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,22.87
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,66.7
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.59
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.83
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.26
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:10:00.000+00:00,feeder,3,N Current (RMS),A,38.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,59.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.33
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.68
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.72
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.81
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:10:00.000+00:00,feeder,2,N Current (RMS),A,29.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,53.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.7
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.05
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.54
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.47
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:10:00.000+00:00,feeder,1,N Current (RMS),A,28.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:10:00.000+00:00,transformer,,Temperature,C,5.9
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,17.32
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,40.09
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,20.55
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,86.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.28
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.47
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.9
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:00:00.000+00:00,feeder,3,N Current (RMS),A,48.9
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,61.7
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.94
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.76
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.92
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.91
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.23
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:00:00.000+00:00,feeder,2,N Current (RMS),A,47.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,80.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.07
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.51
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.16
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:00:00.000+00:00,feeder,1,N Current (RMS),A,17.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.9
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.7
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:00:00.000+00:00,transformer,,Temperature,C,5.9
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,14.27
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,42.89
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,16.28
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,108.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.87
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.05
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.31
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:50:00.000+00:00,feeder,3,N Current (RMS),A,42.7
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,60.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.75
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.74
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.52
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.46
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.45
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:50:00.000+00:00,feeder,2,N Current (RMS),A,54.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,82.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.47
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.88
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:50:00.000+00:00,feeder,1,N Current (RMS),A,19.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.9
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.7
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:50:00.000+00:00,transformer,,Temperature,C,5.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,14.69
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,43.98
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,18.64
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,109.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.7
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.53
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.54
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.9
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:40:00.000+00:00,feeder,3,N Current (RMS),A,31.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,41.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,57.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.79
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.74
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.27
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.13
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:40:00.000+00:00,feeder,2,N Current (RMS),A,35.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,59.7
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.07
