Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.93
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.66
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:40:00.000+00:00,feeder,1,N Current (RMS),A,26.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:40:00.000+00:00,transformer,,Temperature,C,5.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,18.34
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,39.75
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,18.7
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,83.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.51
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.03
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.29
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:30:00.000+00:00,feeder,3,N Current (RMS),A,29.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,49.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,43.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.42
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.16
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.16
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.06
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.92
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:30:00.000+00:00,feeder,2,N Current (RMS),A,39.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,64.7
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.66
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.84
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.9
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:30:00.000+00:00,feeder,1,N Current (RMS),A,35.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,68.7
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:30:00.000+00:00,transformer,,Temperature,C,5.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,21.34
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,40.93
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,18.11
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,88.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.29
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.14
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.06
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.59
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:20:00.000+00:00,feeder,3,N Current (RMS),A,24.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,47.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.9
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.87
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.55
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.48
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.14
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:20:00.000+00:00,feeder,2,N Current (RMS),A,23.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.9
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.66
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.31
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.68
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:20:00.000+00:00,feeder,1,N Current (RMS),A,26.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,55.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:20:00.000+00:00,transformer,,Temperature,C,5.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,21.35
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,31.86
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,20.41
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,53.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.14
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.11
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.11
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:10:00.000+00:00,feeder,3,N Current (RMS),A,21.7
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,46.9
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.7
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.78
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.93
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.25
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.43
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:10:00.000+00:00,feeder,2,N Current (RMS),A,30.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.7
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.9
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.49
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.31
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.92
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:10:00.000+00:00,feeder,1,N Current (RMS),A,18.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:10:00.000+00:00,transformer,,Temperature,C,5.7
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,19.56
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,29.67
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,19.46
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,48.7
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.12
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.26
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.03
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:00:00.000+00:00,feeder,3,N Current (RMS),A,20.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.7
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.92
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.65
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.07
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:00:00.000+00:00,feeder,2,N Current (RMS),A,27.9
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.22
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.89
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.62
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:00:00.000+00:00,feeder,1,N Current (RMS),A,21.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:00:00.000+00:00,transformer,,Temperature,C,5.7
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,17.99
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,29.36
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,17.71
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,52.7
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.82
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.31
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.72
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:50:00.000+00:00,feeder,3,N Current (RMS),A,20.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.26
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.94
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.26
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.19
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:50:00.000+00:00,feeder,2,N Current (RMS),A,29.9
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,51.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.46
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.7
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.95
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:50:00.000+00:00,feeder,1,N Current (RMS),A,16.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.9
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:50:00.000+00:00,transformer,,Temperature,C,5.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,21.22
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,28.28
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,12.86
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,53.7
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.46
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.37
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:40:00.000+00:00,feeder,3,N Current (RMS),A,24.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,44.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,45.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.35
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.21
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.28
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.68
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:40:00.000+00:00,feeder,2,N Current (RMS),A,34.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,52.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.29
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.57
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.48
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:40:00.000+00:00,feeder,1,N Current (RMS),A,22.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:40:00.000+00:00,transformer,,Temperature,C,5.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,20.96
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,28.36
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,24.53
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,53.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.18
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.62
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:30:00.000+00:00,feeder,3,N Current (RMS),A,25.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,45.9
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.82
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.7
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.75
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.81
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:30:00.000+00:00,feeder,2,N Current (RMS),A,31.7
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.71
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.64
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:30:00.000+00:00,feeder,1,N Current (RMS),A,26.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:30:00.000+00:00,transformer,,Temperature,C,5.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,17.89
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,28.06
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,28.07
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,56.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.31
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.75
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:20:00.000+00:00,feeder,3,N Current (RMS),A,24.7
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.9
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.41
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.95
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.53
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:20:00.000+00:00,feeder,2,N Current (RMS),A,43.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,63.7
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.26
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.86
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.79
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:20:00.000+00:00,feeder,1,N Current (RMS),A,20.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.7
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:20:00.000+00:00,transformer,,Temperature,C,5.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,12.98
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,36.55
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,18.52
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,78.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.23
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.12
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.54
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:10:00.000+00:00,feeder,3,N Current (RMS),A,33.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.7
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,47.7
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.56
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.98
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.35
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.43
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:10:00.000+00:00,feeder,2,N Current (RMS),A,17.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.7
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.9
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.89
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.35
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.82
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:10:00.000+00:00,feeder,1,N Current (RMS),A,18.9
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:10:00.000+00:00,transformer,,Temperature,C,5.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,12.11
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,24.82
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,18.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,51.9
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.67
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.72
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.66
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.16
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:00:00.000+00:00,feeder,3,N Current (RMS),A,28.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.05
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.42
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:00:00.000+00:00,feeder,2,N Current (RMS),A,38.9
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,59.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.58
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.93
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.69
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:00:00.000+00:00,feeder,1,N Current (RMS),A,25.9
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.7
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:00:00.000+00:00,transformer,,Temperature,C,5.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,10.73
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,30.59
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,23.44
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,65.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
931175,ROSELANDS AVENUE COVEY,2024-01-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.29
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.07
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:50:00.000+00:00,feeder,3,N Current (RMS),A,28.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.13
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.29
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.86
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.46
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:50:00.000+00:00,feeder,2,N Current (RMS),A,47.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
