Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,65.9
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.7
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.53
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.99
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:50:00.000+00:00,feeder,1,N Current (RMS),A,20.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.9
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:50:00.000+00:00,transformer,,Temperature,C,5.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,10.29
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,32.49
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,20.52
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,71.7
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.37
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.78
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:40:00.000+00:00,feeder,3,N Current (RMS),A,28.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.9
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.16
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.29
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.05
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.72
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:40:00.000+00:00,feeder,2,N Current (RMS),A,47.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,70.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.35
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.11
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.49
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:40:00.000+00:00,feeder,1,N Current (RMS),A,16.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:40:00.000+00:00,transformer,,Temperature,C,5.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,9.01
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,33.94
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,19.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,79.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.29
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.51
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.27
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:30:00.000+00:00,feeder,3,N Current (RMS),A,30.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,45.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.75
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.57
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.05
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.58
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:30:00.000+00:00,feeder,2,N Current (RMS),A,40.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,68.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.14
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.39
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.05
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:30:00.000+00:00,feeder,1,N Current (RMS),A,17.9
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.7
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:30:00.000+00:00,transformer,,Temperature,C,5.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,33.95
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,17.9
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,71.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.87
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.42
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.9
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.03
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:20:00.000+00:00,feeder,3,N Current (RMS),A,46.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,75.9
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,43.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.42
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.79
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.75
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.48
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:20:00.000+00:00,feeder,2,N Current (RMS),A,24.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.46
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.94
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.97
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:20:00.000+00:00,feeder,1,N Current (RMS),A,14.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:20:00.000+00:00,transformer,,Temperature,C,5.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,16.67
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,35.59
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,19.49
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,72.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.41
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.68
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:10:00.000+00:00,feeder,3,N Current (RMS),A,48.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,75.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.38
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.54
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.48
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.22
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:10:00.000+00:00,feeder,2,N Current (RMS),A,31.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.98
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.09
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:10:00.000+00:00,feeder,1,N Current (RMS),A,21.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:10:00.000+00:00,transformer,,Temperature,C,5.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,18.25
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,37.14
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,15.91
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,80.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.41
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.25
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.09
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.81
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:00:00.000+00:00,feeder,3,N Current (RMS),A,42.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,59.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.7
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.45
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.54
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.87
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.96
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:00:00.000+00:00,feeder,2,N Current (RMS),A,39.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.7
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,56.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.9
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.51
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.41
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.54
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.71
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:00:00.000+00:00,feeder,1,N Current (RMS),A,41.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,77.9
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:00:00.000+00:00,transformer,,Temperature,C,5.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,14.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,45.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,17.49
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,107.7
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.02
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.93
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.79
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.48
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:50:00.000+00:00,feeder,3,N Current (RMS),A,51.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,66.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.9
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.47
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.13
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.27
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:50:00.000+00:00,feeder,2,N Current (RMS),A,16.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.84
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.57
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.07
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.77
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:50:00.000+00:00,feeder,1,N Current (RMS),A,48.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,85.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:50:00.000+00:00,transformer,,Temperature,C,5.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,13.96
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,41.99
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,14.51
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,104.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.74
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.27
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.28
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:40:00.000+00:00,feeder,3,N Current (RMS),A,44.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.7
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,60.9
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.17
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.62
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.45
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:40:00.000+00:00,feeder,2,N Current (RMS),A,21.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.27
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.97
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,28.96
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:40:00.000+00:00,feeder,1,N Current (RMS),A,75.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.9
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,121.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:40:00.000+00:00,transformer,,Temperature,C,5.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,12.42
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,50.98
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,14.84
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,132.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.9
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.45
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.37
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.23
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.14
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:30:00.000+00:00,feeder,3,N Current (RMS),A,38.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,53.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.7
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.27
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.28
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.73
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.69
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:30:00.000+00:00,feeder,2,N Current (RMS),A,14.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.9
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.99
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.42
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.03
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.28
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:30:00.000+00:00,feeder,1,N Current (RMS),A,45.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,70.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:30:00.000+00:00,transformer,,Temperature,C,5.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,13.08
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,34.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,11.11
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,86.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.89
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.91
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.12
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:20:00.000+00:00,feeder,3,N Current (RMS),A,34.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.7
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.48
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.14
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.41
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:20:00.000+00:00,feeder,2,N Current (RMS),A,12.9
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.65
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.28
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.68
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.55
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:20:00.000+00:00,feeder,1,N Current (RMS),A,47.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,77.9
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:20:00.000+00:00,transformer,,Temperature,C,5.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,11.66
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,33.73
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,10.08
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,89.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.88
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.99
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.81
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:10:00.000+00:00,feeder,3,N Current (RMS),A,44.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,59.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.66
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:10:00.000+00:00,feeder,2,N Current (RMS),A,18.7
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.45
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.96
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.76
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.02
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:10:00.000+00:00,feeder,1,N Current (RMS),A,35.9
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.9
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,82.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:10:00.000+00:00,transformer,,Temperature,C,5.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,15.44
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,40.36
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,17.49
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,94.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.26
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.65
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.67
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:00:00.000+00:00,feeder,3,N Current (RMS),A,46.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,66.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.44
