Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.06
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.91
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.44
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:00:00.000+00:00,feeder,2,N Current (RMS),A,37.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,54.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.42
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.84
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.38
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.54
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:00:00.000+00:00,feeder,1,N Current (RMS),A,26.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:00:00.000+00:00,transformer,,Temperature,C,5.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,20.55
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,38.9
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,13.65
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,92.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
931175,ROSELANDS AVENUE COVEY,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.56
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.83
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.42
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.54
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:50:00.000+00:00,feeder,3,N Current (RMS),A,34.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,57.7
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.35
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.94
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.97
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.46
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:50:00.000+00:00,feeder,2,N Current (RMS),A,14.9
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.33
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.22
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.12
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.9
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:50:00.000+00:00,feeder,1,N Current (RMS),A,27.7
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.9
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:50:00.000+00:00,transformer,,Temperature,C,5.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,19.98
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,31.52
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,14.89
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,69.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.11
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.87
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.42
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:40:00.000+00:00,feeder,3,N Current (RMS),A,38.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,60.9
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.44
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.04
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.99
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.03
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:40:00.000+00:00,feeder,2,N Current (RMS),A,9.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.52
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.19
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.23
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:40:00.000+00:00,feeder,1,N Current (RMS),A,32.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,57.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.9
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:40:00.000+00:00,transformer,,Temperature,C,5.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,18.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,32.64
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,16.93
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,69.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.41
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.71
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.57
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.11
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:30:00.000+00:00,feeder,3,N Current (RMS),A,37.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,57.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.7
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.59
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.57
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.43
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.53
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:30:00.000+00:00,feeder,2,N Current (RMS),A,15.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.7
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.91
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.29
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:30:00.000+00:00,feeder,1,N Current (RMS),A,13.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:30:00.000+00:00,transformer,,Temperature,C,5.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,13.79
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,26.91
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,15.93
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,59.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.56
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.97
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.22
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.92
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.82
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:20:00.000+00:00,feeder,3,N Current (RMS),A,25.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,51.9
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.06
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.06
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.89
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:20:00.000+00:00,feeder,2,N Current (RMS),A,9.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.41
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.53
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.97
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:20:00.000+00:00,feeder,1,N Current (RMS),A,22.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:20:00.000+00:00,transformer,,Temperature,C,5.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,17.57
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,24.51
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,14.67
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.54
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.48
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.96
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.65
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.47
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:10:00.000+00:00,feeder,3,N Current (RMS),A,20.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,42.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,50.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.9
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.75
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.53
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.62
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:10:00.000+00:00,feeder,2,N Current (RMS),A,25.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.58
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.12
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.95
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:10:00.000+00:00,feeder,1,N Current (RMS),A,37.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,62.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:10:00.000+00:00,transformer,,Temperature,C,5.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,18.83
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,33.48
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,15.05
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,65.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.95
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.44
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.07
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.19
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:00:00.000+00:00,feeder,3,N Current (RMS),A,28.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.9
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.57
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.39
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.02
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:00:00.000+00:00,feeder,2,N Current (RMS),A,41.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,65.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.54
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.9
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.39
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.85
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:00:00.000+00:00,feeder,1,N Current (RMS),A,21.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.9
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.7
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:00:00.000+00:00,transformer,,Temperature,C,5.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,17.74
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,36.48
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,18.55
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,72.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.26
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.16
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.65
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.81
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:50:00.000+00:00,feeder,3,N Current (RMS),A,53.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,75.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.74
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.56
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.24
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.69
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:50:00.000+00:00,feeder,2,N Current (RMS),A,59.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,86.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.24
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.61
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.05
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.87
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.89
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:50:00.000+00:00,feeder,1,N Current (RMS),A,18.7
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:50:00.000+00:00,transformer,,Temperature,C,5.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,15.78
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,46.76
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,15.39
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,118.9
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.9
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.14
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.25
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.87
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.7
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:40:00.000+00:00,feeder,3,N Current (RMS),A,44.9
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,68.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.82
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.46
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.14
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.59
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:40:00.000+00:00,feeder,2,N Current (RMS),A,64.7
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,92.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.65
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.16
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.16
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:40:00.000+00:00,feeder,1,N Current (RMS),A,41.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,75.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:40:00.000+00:00,transformer,,Temperature,C,5.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,13.87
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,45.17
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,24.68
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,103.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.96
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.28
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.57
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.76
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:30:00.000+00:00,feeder,3,N Current (RMS),A,26.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,45.7
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.27
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.74
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.54
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.84
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:30:00.000+00:00,feeder,2,N Current (RMS),A,58.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,82.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.71
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.7
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.63
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.49
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.34
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:30:00.000+00:00,feeder,1,N Current (RMS),A,40.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,74.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:30:00.000+00:00,transformer,,Temperature,C,5.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.94
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,13.12
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,47.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,20.94
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,114.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.94
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.77
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.09
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.46
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:20:00.000+00:00,feeder,3,N Current (RMS),A,31.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,52.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.29
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.55
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.96
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:20:00.000+00:00,feeder,2,N Current (RMS),A,47.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,69.7
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.82
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.69
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.11
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.25
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:20:00.000+00:00,feeder,1,N Current (RMS),A,41.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,74.9
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:20:00.000+00:00,transformer,,Temperature,C,5.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.15
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,14.75
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,45.74
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,21.67
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,105.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.9
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.94
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.15
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.84
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:10:00.000+00:00,feeder,3,N Current (RMS),A,42.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.9
