Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,61.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.45
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.26
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.57
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:10:00.000+00:00,feeder,2,N Current (RMS),A,29.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.72
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.64
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.11
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.78
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.57
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:10:00.000+00:00,feeder,1,N Current (RMS),A,28.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:10:00.000+00:00,transformer,,Temperature,C,5.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,15.72
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,37.24
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,22.97
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,77.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.56
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.98
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.89
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.69
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:00:00.000+00:00,feeder,3,N Current (RMS),A,42.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,59.9
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.48
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.09
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.32
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.55
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:00:00.000+00:00,feeder,2,N Current (RMS),A,42.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,60.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.9
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.69
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.62
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.72
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.88
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.73
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:00:00.000+00:00,feeder,1,N Current (RMS),A,38.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,78.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:00:00.000+00:00,transformer,,Temperature,C,5.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,13.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,38.09
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,22.98
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,85.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.57
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.93
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.58
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:50:00.000+00:00,feeder,3,N Current (RMS),A,35.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,51.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.74
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.03
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.53
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:50:00.000+00:00,feeder,2,N Current (RMS),A,23.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.49
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.03
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.45
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.83
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.28
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.05
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:50:00.000+00:00,feeder,1,N Current (RMS),A,34.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.9
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,70.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:50:00.000+00:00,transformer,,Temperature,C,5.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,13.14
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,25.25
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,22.16
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.72
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.57
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.84
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.64
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:40:00.000+00:00,feeder,3,N Current (RMS),A,41.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.9
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,58.9
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.12
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.53
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.39
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:40:00.000+00:00,feeder,2,N Current (RMS),A,12.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.13
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.69
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.27
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.85
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:40:00.000+00:00,feeder,1,N Current (RMS),A,22.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.7
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.7
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:40:00.000+00:00,transformer,,Temperature,C,5.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,11.38
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,26.64
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,19.89
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,58.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.7
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.07
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.42
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:30:00.000+00:00,feeder,3,N Current (RMS),A,36.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.9
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,48.9
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.16
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.57
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.89
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:30:00.000+00:00,feeder,2,N Current (RMS),A,14.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.43
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.01
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.23
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:30:00.000+00:00,feeder,1,N Current (RMS),A,35.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.9
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,63.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:30:00.000+00:00,transformer,,Temperature,C,5.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,12.65
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,32.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,11.12
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,83.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.28
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:20:00.000+00:00,feeder,3,N Current (RMS),A,23.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.87
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.83
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.76
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:20:00.000+00:00,feeder,2,N Current (RMS),A,19.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.75
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.08
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.02
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:20:00.000+00:00,feeder,1,N Current (RMS),A,29.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,59.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,59.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:20:00.000+00:00,transformer,,Temperature,C,5.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,13.42
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,30.19
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,20.98
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,63.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.28
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.67
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.44
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:10:00.000+00:00,feeder,3,N Current (RMS),A,33.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,49.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.44
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.09
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.81
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:10:00.000+00:00,feeder,2,N Current (RMS),A,19.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.61
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.89
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.76
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:10:00.000+00:00,feeder,1,N Current (RMS),A,18.9
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:10:00.000+00:00,transformer,,Temperature,C,5.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,9.33
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,25.66
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,12.02
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,64.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.52
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.37
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.62
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.69
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:00:00.000+00:00,feeder,3,N Current (RMS),A,33.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.9
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,45.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.55
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.21
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.55
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:00:00.000+00:00,feeder,2,N Current (RMS),A,20.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.9
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.7
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.89
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.45
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.95
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:00:00.000+00:00,feeder,1,N Current (RMS),A,16.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.7
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:00:00.000+00:00,transformer,,Temperature,C,5.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,8.82
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,24.28
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,15.19
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,59.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.76
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.95
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.99
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.31
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:50:00.000+00:00,feeder,3,N Current (RMS),A,32.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.42
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.75
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.53
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.38
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:50:00.000+00:00,feeder,2,N Current (RMS),A,30.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.9
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.56
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:50:00.000+00:00,feeder,1,N Current (RMS),A,27.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:50:00.000+00:00,transformer,,Temperature,C,5.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,11.01
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,27.08
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,19.89
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,67.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.83
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.03
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:40:00.000+00:00,feeder,3,N Current (RMS),A,41.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,52.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.58
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.56
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.59
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:40:00.000+00:00,feeder,2,N Current (RMS),A,17.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.88
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.05
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:40:00.000+00:00,feeder,1,N Current (RMS),A,16.9
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:40:00.000+00:00,transformer,,Temperature,C,5.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,11.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,21.63
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,12.29
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,50.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.61
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.7
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.54
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:30:00.000+00:00,feeder,3,N Current (RMS),A,44.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,55.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.99
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.56
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.01
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:30:00.000+00:00,feeder,2,N Current (RMS),A,12.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.56
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.33
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.41
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:30:00.000+00:00,feeder,1,N Current (RMS),A,26.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:30:00.000+00:00,transformer,,Temperature,C,5.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,11.16
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,21.59
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,13.95
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
