Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.39
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.92
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.96
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:20:00.000+00:00,feeder,3,N Current (RMS),A,24.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.01
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.63
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:20:00.000+00:00,feeder,2,N Current (RMS),A,20.7
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.53
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.86
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:20:00.000+00:00,feeder,1,N Current (RMS),A,12.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.9
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:20:00.000+00:00,transformer,,Temperature,C,5.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,12.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,21.54
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,7.45
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,51.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.16
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.58
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.69
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:10:00.000+00:00,feeder,3,N Current (RMS),A,26.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.98
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.25
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.91
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:10:00.000+00:00,feeder,2,N Current (RMS),A,21.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.48
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.42
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.86
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.98
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:10:00.000+00:00,feeder,1,N Current (RMS),A,12.9
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:10:00.000+00:00,transformer,,Temperature,C,5.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,11.56
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,22.69
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,8.59
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,56.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.33
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.9
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.75
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:00:00.000+00:00,feeder,3,N Current (RMS),A,31.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.7
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.7
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.9
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.62
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.88
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.7
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.83
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:00:00.000+00:00,feeder,2,N Current (RMS),A,29.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.42
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.47
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.41
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:00:00.000+00:00,feeder,1,N Current (RMS),A,23.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:00:00.000+00:00,transformer,,Temperature,C,5.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,12.21
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,31.18
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,11.99
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,76.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
931175,ROSELANDS AVENUE COVEY,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.16
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.21
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.59
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:50:00.000+00:00,feeder,3,N Current (RMS),A,33.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.9
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.45
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.59
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.67
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.64
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:50:00.000+00:00,feeder,2,N Current (RMS),A,28.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.98
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.38
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.46
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:50:00.000+00:00,feeder,1,N Current (RMS),A,12.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:50:00.000+00:00,transformer,,Temperature,C,5.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,7.74
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,25.27
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,11.69
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,64.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.66
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.15
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.25
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:40:00.000+00:00,feeder,3,N Current (RMS),A,23.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.7
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.32
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.27
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.23
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.36
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:40:00.000+00:00,feeder,2,N Current (RMS),A,25.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.04
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.21
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.21
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:40:00.000+00:00,feeder,1,N Current (RMS),A,29.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.7
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:40:00.000+00:00,transformer,,Temperature,C,5.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,6.97
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,21.58
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,18.82
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,51.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.42
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.87
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.81
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:30:00.000+00:00,feeder,3,N Current (RMS),A,26.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.41
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.76
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.08
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.06
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:30:00.000+00:00,feeder,2,N Current (RMS),A,26.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.48
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.61
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.12
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.79
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:30:00.000+00:00,feeder,1,N Current (RMS),A,17.9
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:30:00.000+00:00,transformer,,Temperature,C,5.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,8.79
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,24.06
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,15.66
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.38
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.26
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:20:00.000+00:00,feeder,3,N Current (RMS),A,31.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.9
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.42
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.98
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.16
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.54
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:20:00.000+00:00,feeder,2,N Current (RMS),A,30.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.44
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.42
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.55
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:20:00.000+00:00,feeder,1,N Current (RMS),A,21.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:20:00.000+00:00,transformer,,Temperature,C,5.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,11.81
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,26.09
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,11.9
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,59.7
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.33
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.52
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.29
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:10:00.000+00:00,feeder,3,N Current (RMS),A,37.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,43.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.49
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.59
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.88
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.59
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:10:00.000+00:00,feeder,2,N Current (RMS),A,32.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.7
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.74
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.47
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.13
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:10:00.000+00:00,feeder,1,N Current (RMS),A,29.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.7
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.7
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:10:00.000+00:00,transformer,,Temperature,C,5.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,15.86
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,29.65
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,7.81
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,74.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.29
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.67
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.92
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.95
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:00:00.000+00:00,feeder,3,N Current (RMS),A,45.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,50.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.47
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.52
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.73
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.42
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:00:00.000+00:00,feeder,2,N Current (RMS),A,30.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.9
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.67
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.38
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:00:00.000+00:00,feeder,1,N Current (RMS),A,22.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:00:00.000+00:00,transformer,,Temperature,C,5.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,14.29
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,30.32
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,7.75
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,81.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.24
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.06
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.58
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:50:00.000+00:00,feeder,3,N Current (RMS),A,55.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,57.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.7
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.33
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.19
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.23
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.47
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:50:00.000+00:00,feeder,2,N Current (RMS),A,22.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.16
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.94
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.56
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:50:00.000+00:00,feeder,1,N Current (RMS),A,31.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.9
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:50:00.000+00:00,transformer,,Temperature,C,5.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,17.41
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,25.75
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,7.43
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,66.7
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.23
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.38
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.12
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:40:00.000+00:00,feeder,3,N Current (RMS),A,47.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,52.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.46
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.82
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.51
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.16
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:40:00.000+00:00,feeder,2,N Current (RMS),A,29.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.7
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.54
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.71
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.62
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:40:00.000+00:00,feeder,1,N Current (RMS),A,9.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.7
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:40:00.000+00:00,transformer,,Temperature,C,5.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,9.55
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,26.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,9.91
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,69.0
