Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.72
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.56
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.69
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:30:00.000+00:00,feeder,3,N Current (RMS),A,44.7
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,49.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.43
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.79
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.62
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:30:00.000+00:00,feeder,2,N Current (RMS),A,15.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.9
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.7
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.45
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.44
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.51
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.84
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:30:00.000+00:00,feeder,1,N Current (RMS),A,9.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.9
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:30:00.000+00:00,transformer,,Temperature,C,5.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,9.43
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,8.57
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,53.9
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.91
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.59
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.17
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:20:00.000+00:00,feeder,3,N Current (RMS),A,34.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.7
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.57
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.59
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:20:00.000+00:00,feeder,2,N Current (RMS),A,10.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.45
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.26
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.37
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:20:00.000+00:00,feeder,1,N Current (RMS),A,11.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.7
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:20:00.000+00:00,transformer,,Temperature,C,5.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,5.96
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,18.84
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,8.15
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,50.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.41
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.52
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.05
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.33
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:10:00.000+00:00,feeder,3,N Current (RMS),A,63.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,67.7
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.73
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.51
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.76
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:10:00.000+00:00,feeder,2,N Current (RMS),A,11.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.36
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.89
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:10:00.000+00:00,feeder,1,N Current (RMS),A,6.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:10:00.000+00:00,transformer,,Temperature,C,5.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,4.54
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,23.92
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,7.99
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,76.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.43
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.78
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.51
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:00:00.000+00:00,feeder,3,N Current (RMS),A,67.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,70.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.76
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.05
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.59
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:00:00.000+00:00,feeder,2,N Current (RMS),A,10.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.7
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.48
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.26
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.98
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:00:00.000+00:00,feeder,1,N Current (RMS),A,10.7
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.7
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:00:00.000+00:00,transformer,,Temperature,C,5.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,4.45
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,24.03
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,10.08
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,75.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.67
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.19
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.22
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:50:00.000+00:00,feeder,3,N Current (RMS),A,25.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.85
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.92
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.35
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:50:00.000+00:00,feeder,2,N Current (RMS),A,21.9
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.7
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.52
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.22
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.16
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.41
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:50:00.000+00:00,feeder,1,N Current (RMS),A,13.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.7
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:50:00.000+00:00,transformer,,Temperature,C,5.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,4.75
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,17.27
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,9.98
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,44.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.73
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.64
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.97
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:40:00.000+00:00,feeder,3,N Current (RMS),A,30.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.7
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.7
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.38
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.63
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.28
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:40:00.000+00:00,feeder,2,N Current (RMS),A,33.9
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.78
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.97
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.11
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:40:00.000+00:00,feeder,1,N Current (RMS),A,27.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:40:00.000+00:00,transformer,,Temperature,C,5.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,5.31
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,22.23
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,12.36
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,57.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.78
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.58
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:30:00.000+00:00,feeder,3,N Current (RMS),A,32.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.95
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.07
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:30:00.000+00:00,feeder,2,N Current (RMS),A,23.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.16
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.34
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.51
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:30:00.000+00:00,feeder,1,N Current (RMS),A,17.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:30:00.000+00:00,transformer,,Temperature,C,5.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,4.89
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,18.42
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,9.58
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,53.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.63
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.57
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.47
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:20:00.000+00:00,feeder,3,N Current (RMS),A,36.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.9
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.7
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.41
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.32
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.51
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:20:00.000+00:00,feeder,2,N Current (RMS),A,9.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.22
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.85
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.19
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:20:00.000+00:00,feeder,1,N Current (RMS),A,24.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.9
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.7
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:20:00.000+00:00,transformer,,Temperature,C,5.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,5.26
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.75
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,11.17
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,43.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.33
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.59
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.03
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:10:00.000+00:00,feeder,3,N Current (RMS),A,33.9
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.83
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.25
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:10:00.000+00:00,feeder,2,N Current (RMS),A,9.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.26
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.63
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.78
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:10:00.000+00:00,feeder,1,N Current (RMS),A,7.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:10:00.000+00:00,transformer,,Temperature,C,5.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,4.43
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.47
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,7.31
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.16
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.34
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:00:00.000+00:00,feeder,3,N Current (RMS),A,26.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.85
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.83
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.59
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:00:00.000+00:00,feeder,2,N Current (RMS),A,7.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.7
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.81
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.65
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.69
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:00:00.000+00:00,feeder,1,N Current (RMS),A,8.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:00:00.000+00:00,transformer,,Temperature,C,5.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,5.17
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.64
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,6.62
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,34.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
931175,ROSELANDS AVENUE COVEY,2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.36
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.82
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.87
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.25
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:50:00.000+00:00,feeder,3,N Current (RMS),A,24.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.74
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.62
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.71
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:50:00.000+00:00,feeder,2,N Current (RMS),A,8.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.27
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.96
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.01
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:50:00.000+00:00,feeder,1,N Current (RMS),A,6.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.7
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:50:00.000+00:00,transformer,,Temperature,C,5.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
