Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,4.83
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.45
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,4.96
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,35.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.92
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.75
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.25
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:40:00.000+00:00,feeder,3,N Current (RMS),A,31.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.72
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.55
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.76
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:40:00.000+00:00,feeder,2,N Current (RMS),A,7.9
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.22
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.9
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.55
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:40:00.000+00:00,feeder,1,N Current (RMS),A,9.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:40:00.000+00:00,transformer,,Temperature,C,5.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,4.85
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,4.57
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.88
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.26
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.09
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:30:00.000+00:00,feeder,3,N Current (RMS),A,21.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.9
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.72
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.53
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.01
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:30:00.000+00:00,feeder,2,N Current (RMS),A,7.9
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.99
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.82
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.68
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:30:00.000+00:00,feeder,1,N Current (RMS),A,5.9
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.7
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:30:00.000+00:00,transformer,,Temperature,C,5.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,4.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.62
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,4.78
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,32.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.67
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.91
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.11
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:20:00.000+00:00,feeder,3,N Current (RMS),A,24.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.35
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.78
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:20:00.000+00:00,feeder,2,N Current (RMS),A,6.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.03
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.85
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.65
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:20:00.000+00:00,feeder,1,N Current (RMS),A,6.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.7
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:20:00.000+00:00,transformer,,Temperature,C,5.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,4.49
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.11
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,5.55
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,33.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.67
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.16
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.28
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:10:00.000+00:00,feeder,3,N Current (RMS),A,29.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.79
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.55
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.53
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:10:00.000+00:00,feeder,2,N Current (RMS),A,7.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.98
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.83
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.65
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:10:00.000+00:00,feeder,1,N Current (RMS),A,9.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:10:00.000+00:00,transformer,,Temperature,C,5.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,4.44
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.54
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,6.46
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,41.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.7
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.29
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.12
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:00:00.000+00:00,feeder,3,N Current (RMS),A,26.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.28
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.29
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:00:00.000+00:00,feeder,2,N Current (RMS),A,6.7
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.96
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.03
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.37
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:00:00.000+00:00,feeder,1,N Current (RMS),A,12.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:00:00.000+00:00,transformer,,Temperature,C,5.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,4.46
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.61
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,6.79
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,37.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.53
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.23
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.93
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:50:00.000+00:00,feeder,3,N Current (RMS),A,30.9
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.9
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.86
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.75
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.57
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:50:00.000+00:00,feeder,2,N Current (RMS),A,8.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.93
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.97
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.93
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:50:00.000+00:00,feeder,1,N Current (RMS),A,11.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:50:00.000+00:00,transformer,,Temperature,C,5.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,4.33
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.96
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,5.43
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,43.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.91
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.85
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.84
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:40:00.000+00:00,feeder,3,N Current (RMS),A,28.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.9
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.81
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.09
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.55
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:40:00.000+00:00,feeder,2,N Current (RMS),A,6.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.04
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.19
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.64
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:40:00.000+00:00,feeder,1,N Current (RMS),A,6.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.7
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.9
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:40:00.000+00:00,transformer,,Temperature,C,5.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,4.76
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.13
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,4.03
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,39.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.25
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.48
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.16
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:30:00.000+00:00,feeder,3,N Current (RMS),A,31.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.88
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.56
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:30:00.000+00:00,feeder,2,N Current (RMS),A,6.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.9
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.09
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.15
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.71
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:30:00.000+00:00,feeder,1,N Current (RMS),A,6.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.9
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.7
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:30:00.000+00:00,transformer,,Temperature,C,5.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,5.23
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.84
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,4.43
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,42.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.45
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.73
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.32
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:20:00.000+00:00,feeder,3,N Current (RMS),A,25.7
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.88
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.19
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.71
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:20:00.000+00:00,feeder,2,N Current (RMS),A,6.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.9
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.12
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.36
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.96
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:20:00.000+00:00,feeder,1,N Current (RMS),A,6.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:20:00.000+00:00,transformer,,Temperature,C,5.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.45
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.28
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,4.99
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,37.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.41
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.84
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.16
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:10:00.000+00:00,feeder,3,N Current (RMS),A,26.7
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.74
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.07
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.67
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:10:00.000+00:00,feeder,2,N Current (RMS),A,6.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.07
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.34
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.71
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:10:00.000+00:00,feeder,1,N Current (RMS),A,7.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.9
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:10:00.000+00:00,transformer,,Temperature,C,5.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,5.21
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.25
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,4.53
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,38.7
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.76
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.54
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.92
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:00:00.000+00:00,feeder,3,N Current (RMS),A,31.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.78
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.25
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.73
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:00:00.000+00:00,feeder,2,N Current (RMS),A,6.9
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.24
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.35
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:00:00.000+00:00,feeder,1,N Current (RMS),A,6.9
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.7
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:00:00.000+00:00,transformer,,Temperature,C,5.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
