Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,4.77
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.14
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,4.16
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.24
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.85
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.9
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.03
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:50:00.000+00:00,feeder,3,N Current (RMS),A,29.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.92
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.25
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.76
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:50:00.000+00:00,feeder,2,N Current (RMS),A,6.9
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.34
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.56
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.51
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:50:00.000+00:00,feeder,1,N Current (RMS),A,7.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.9
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:50:00.000+00:00,transformer,,Temperature,C,5.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,5.11
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.72
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,4.31
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,42.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.19
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.01
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.19
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:40:00.000+00:00,feeder,3,N Current (RMS),A,29.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.7
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.99
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.76
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.52
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:40:00.000+00:00,feeder,2,N Current (RMS),A,7.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.9
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.77
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.59
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:40:00.000+00:00,feeder,1,N Current (RMS),A,7.9
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:40:00.000+00:00,transformer,,Temperature,C,5.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,5.38
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.55
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,4.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,43.9
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.39
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.52
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.27
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:30:00.000+00:00,feeder,3,N Current (RMS),A,26.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.7
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.93
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.61
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:30:00.000+00:00,feeder,2,N Current (RMS),A,8.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.21
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.76
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.48
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:30:00.000+00:00,feeder,1,N Current (RMS),A,8.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:30:00.000+00:00,transformer,,Temperature,C,5.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,5.53
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.08
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,4.37
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,41.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.39
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.38
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.19
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:20:00.000+00:00,feeder,3,N Current (RMS),A,29.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.88
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.73
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.57
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:20:00.000+00:00,feeder,2,N Current (RMS),A,7.9
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.19
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.49
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.55
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:20:00.000+00:00,feeder,1,N Current (RMS),A,7.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:20:00.000+00:00,transformer,,Temperature,C,5.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,5.46
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.61
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,4.31
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,43.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.74
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.75
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.38
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:10:00.000+00:00,feeder,3,N Current (RMS),A,26.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.91
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.78
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.44
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:10:00.000+00:00,feeder,2,N Current (RMS),A,11.7
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.27
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.38
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.65
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:10:00.000+00:00,feeder,1,N Current (RMS),A,6.9
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.7
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.9
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:10:00.000+00:00,transformer,,Temperature,C,5.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,6.92
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,14.92
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,4.47
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,42.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.58
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.24
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:00:00.000+00:00,feeder,3,N Current (RMS),A,29.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.9
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.7
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.06
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.98
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.51
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:00:00.000+00:00,feeder,2,N Current (RMS),A,8.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.26
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.78
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.56
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:00:00.000+00:00,feeder,1,N Current (RMS),A,7.7
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.9
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:00:00.000+00:00,transformer,,Temperature,C,5.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,6.51
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,15.35
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,4.31
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.95
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.38
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:50:00.000+00:00,feeder,3,N Current (RMS),A,28.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.04
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.61
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.58
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:50:00.000+00:00,feeder,2,N Current (RMS),A,7.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.7
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.72
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.49
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:50:00.000+00:00,feeder,1,N Current (RMS),A,8.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:50:00.000+00:00,transformer,,Temperature,C,5.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,6.24
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,14.27
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,4.46
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,42.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.94
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.57
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.46
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:40:00.000+00:00,feeder,3,N Current (RMS),A,29.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.87
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.89
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:40:00.000+00:00,feeder,2,N Current (RMS),A,8.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.7
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.41
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.99
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:40:00.000+00:00,feeder,1,N Current (RMS),A,8.7
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:40:00.000+00:00,transformer,,Temperature,C,5.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,7.23
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,15.44
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,4.57
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.91
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.22
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:30:00.000+00:00,feeder,3,N Current (RMS),A,28.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.84
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.22
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.49
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:30:00.000+00:00,feeder,2,N Current (RMS),A,9.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.54
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.49
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:30:00.000+00:00,feeder,1,N Current (RMS),A,9.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:30:00.000+00:00,transformer,,Temperature,C,5.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.29
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,15.64
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,4.59
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.88
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.36
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.25
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:20:00.000+00:00,feeder,3,N Current (RMS),A,27.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.9
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.86
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.11
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.53
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:20:00.000+00:00,feeder,2,N Current (RMS),A,9.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.52
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.07
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.99
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:20:00.000+00:00,feeder,1,N Current (RMS),A,8.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.7
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:20:00.000+00:00,transformer,,Temperature,C,5.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.26
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,15.54
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,4.77
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,43.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.34
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.37
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.13
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:10:00.000+00:00,feeder,3,N Current (RMS),A,26.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.91
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.92
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.67
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:10:00.000+00:00,feeder,2,N Current (RMS),A,8.9
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.7
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.9
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.41
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.78
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:10:00.000+00:00,feeder,1,N Current (RMS),A,7.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.7
