Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:10:00.000+00:00,transformer,,Temperature,C,5.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.66
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,15.07
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,4.9
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.35
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.48
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.31
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:00:00.000+00:00,feeder,3,N Current (RMS),A,27.9
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.7
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.12
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.25
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.76
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:00:00.000+00:00,feeder,2,N Current (RMS),A,9.9
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.91
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.03
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:00:00.000+00:00,feeder,1,N Current (RMS),A,8.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:00:00.000+00:00,transformer,,Temperature,C,5.7
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.97
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,15.65
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,5.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,44.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.28
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.26
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.65
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:50:00.000+00:00,feeder,3,N Current (RMS),A,31.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.01
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.81
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.79
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:50:00.000+00:00,feeder,2,N Current (RMS),A,8.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.38
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.13
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.75
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:50:00.000+00:00,feeder,1,N Current (RMS),A,9.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.9
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:50:00.000+00:00,transformer,,Temperature,C,5.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.67
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,16.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,5.19
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,48.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.32
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.38
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:40:00.000+00:00,feeder,3,N Current (RMS),A,26.9
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.99
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.22
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.53
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:40:00.000+00:00,feeder,2,N Current (RMS),A,10.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.76
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.48
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.76
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:40:00.000+00:00,feeder,1,N Current (RMS),A,9.9
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:40:00.000+00:00,transformer,,Temperature,C,5.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.05
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,16.01
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,4.67
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,45.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.05
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.15
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.29
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:30:00.000+00:00,feeder,3,N Current (RMS),A,31.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.88
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.32
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.56
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:30:00.000+00:00,feeder,2,N Current (RMS),A,10.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.35
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.38
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.82
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:30:00.000+00:00,feeder,1,N Current (RMS),A,10.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:30:00.000+00:00,transformer,,Temperature,C,5.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.28
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,16.85
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,4.67
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,49.9
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.9
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.16
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.25
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:20:00.000+00:00,feeder,3,N Current (RMS),A,27.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.7
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.98
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:20:00.000+00:00,feeder,2,N Current (RMS),A,10.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.35
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.29
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:20:00.000+00:00,feeder,1,N Current (RMS),A,11.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:20:00.000+00:00,transformer,,Temperature,C,5.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,11.22
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,15.75
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,4.96
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.37
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.74
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.21
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:10:00.000+00:00,feeder,3,N Current (RMS),A,27.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.9
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.11
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.15
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.62
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:10:00.000+00:00,feeder,2,N Current (RMS),A,9.7
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.51
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.48
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.18
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:10:00.000+00:00,feeder,1,N Current (RMS),A,10.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.7
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.7
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:10:00.000+00:00,transformer,,Temperature,C,5.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,11.99
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,16.37
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,5.01
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,45.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.43
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.34
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:00:00.000+00:00,feeder,3,N Current (RMS),A,29.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.9
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.7
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.99
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.22
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.71
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:00:00.000+00:00,feeder,2,N Current (RMS),A,9.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.49
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.57
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.99
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:00:00.000+00:00,feeder,1,N Current (RMS),A,11.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.9
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:00:00.000+00:00,transformer,,Temperature,C,5.9
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,12.88
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,16.22
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,5.04
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,45.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.08
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.88
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.53
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:50:00.000+00:00,feeder,3,N Current (RMS),A,36.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,46.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.95
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.21
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.76
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:50:00.000+00:00,feeder,2,N Current (RMS),A,9.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.99
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.68
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.32
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:50:00.000+00:00,feeder,1,N Current (RMS),A,12.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:50:00.000+00:00,transformer,,Temperature,C,5.9
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,11.03
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,18.78
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,5.62
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.89
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.11
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.66
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:40:00.000+00:00,feeder,3,N Current (RMS),A,39.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,51.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.06
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.05
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.92
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:40:00.000+00:00,feeder,2,N Current (RMS),A,9.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.7
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.97
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.29
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.64
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:40:00.000+00:00,feeder,1,N Current (RMS),A,33.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:40:00.000+00:00,transformer,,Temperature,C,5.9
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,11.93
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,27.45
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,6.23
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,78.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.11
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.66
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:30:00.000+00:00,feeder,3,N Current (RMS),A,29.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,47.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.02
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.82
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:30:00.000+00:00,feeder,2,N Current (RMS),A,9.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.7
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.44
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.48
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:30:00.000+00:00,feeder,1,N Current (RMS),A,12.9
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:30:00.000+00:00,transformer,,Temperature,C,5.9
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,12.9
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,19.66
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,7.97
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,48.9
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.78
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.51
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.52
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:20:00.000+00:00,feeder,3,N Current (RMS),A,24.9
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.97
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.26
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.03
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:20:00.000+00:00,feeder,2,N Current (RMS),A,11.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.7
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.6
