Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.91
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.43
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:20:00.000+00:00,feeder,1,N Current (RMS),A,10.9
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.7
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:20:00.000+00:00,transformer,,Temperature,C,6.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,12.35
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,18.68
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,8.98
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,44.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.66
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.09
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.97
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:10:00.000+00:00,feeder,3,N Current (RMS),A,21.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.02
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.24
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.91
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:10:00.000+00:00,feeder,2,N Current (RMS),A,10.9
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.89
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.45
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:10:00.000+00:00,feeder,1,N Current (RMS),A,18.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:10:00.000+00:00,transformer,,Temperature,C,6.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,14.57
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,19.43
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,9.33
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.11
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.73
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.84
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:00:00.000+00:00,feeder,3,N Current (RMS),A,25.8
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.31
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.16
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.61
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:00:00.000+00:00,feeder,2,N Current (RMS),A,9.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.17
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.19
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.48
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:00:00.000+00:00,feeder,1,N Current (RMS),A,21.4
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.1
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.9
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:00:00.000+00:00,transformer,,Temperature,C,6.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,16.59
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,21.08
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,8.94
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
931175,ROSELANDS AVENUE COVEY,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.77
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.53
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.36
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.65
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,N Current (RMS),A,20.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.49
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.89
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.98
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.94
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,N Current (RMS),A,9.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.82
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.48
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.99
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,N Current (RMS),A,13.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:50:00.000+00:00,transformer,,Temperature,C,11.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L3 Active Power,kW,9.24
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.83
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L1 Active Power,kW,6.59
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:50:00.000+00:00,busbar,,N Current (RMS),A,41.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.75
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.15
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.43
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.35
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,N Current (RMS),A,23.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.45
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.25
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.27
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.79
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,N Current (RMS),A,10.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.02
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,N Current (RMS),A,11.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:40:00.000+00:00,transformer,,Temperature,C,11.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L3 Active Power,kW,7.71
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L1 Active Power,kW,6.16
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:40:00.000+00:00,busbar,,N Current (RMS),A,39.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.24
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.07
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.19
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,N Current (RMS),A,21.9
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.42
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.29
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.58
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.65
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,N Current (RMS),A,12.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.55
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.08
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.02
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,N Current (RMS),A,9.9
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:30:00.000+00:00,transformer,,Temperature,C,11.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L3 Active Power,kW,6.08
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.74
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L1 Active Power,kW,5.86
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.18
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.84
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:20:00.000+00:00,feeder,3,N Current (RMS),A,24.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.09
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.45
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.39
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:20:00.000+00:00,feeder,2,N Current (RMS),A,16.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.54
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.07
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.15
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:20:00.000+00:00,feeder,1,N Current (RMS),A,11.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:20:00.000+00:00,transformer,,Temperature,C,11.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L2 Active Power,kW,17.36
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L1 Active Power,kW,5.95
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:20:00.000+00:00,busbar,,N Current (RMS),A,47.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.61
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.43
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.11
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:10:00.000+00:00,feeder,3,N Current (RMS),A,24.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.9
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.16
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.18
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:10:00.000+00:00,feeder,2,N Current (RMS),A,41.9
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,58.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.81
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.62
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.28
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:10:00.000+00:00,feeder,1,N Current (RMS),A,11.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:10:00.000+00:00,transformer,,Temperature,C,11.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L3 Active Power,kW,6.44
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L2 Active Power,kW,24.89
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L1 Active Power,kW,6.07
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:10:00.000+00:00,busbar,,N Current (RMS),A,72.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.34
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.66
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.74
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.72
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:00:00.000+00:00,feeder,3,N Current (RMS),A,25.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.9
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.45
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.34
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.99
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.53
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:00:00.000+00:00,feeder,2,N Current (RMS),A,14.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.38
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.66
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.18
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:00:00.000+00:00,feeder,1,N Current (RMS),A,13.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:00:00.000+00:00,transformer,,Temperature,C,11.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L3 Active Power,kW,8.38
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L2 Active Power,kW,17.39
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L1 Active Power,kW,6.43
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.63
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.12
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.89
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,N Current (RMS),A,27.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.52
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.41
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.17
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.43
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,N Current (RMS),A,17.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.14
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.75
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,N Current (RMS),A,14.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.9
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:50:00.000+00:00,transformer,,Temperature,C,11.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L3 Active Power,kW,9.45
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L2 Active Power,kW,19.43
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L1 Active Power,kW,7.07
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:50:00.000+00:00,busbar,,N Current (RMS),A,51.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.41
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.29
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.15
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.14
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,N Current (RMS),A,36.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,42.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.54
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.49
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.88
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,N Current (RMS),A,11.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.22
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.16
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.31
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,N Current (RMS),A,15.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:40:00.000+00:00,transformer,,Temperature,C,11.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L2 Active Power,kW,19.71
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L1 Active Power,kW,8.33
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:40:00.000+00:00,busbar,,N Current (RMS),A,53.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.25
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.67
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.98
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.42
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.47
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,N Current (RMS),A,42.9
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,47.9
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.67
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.45
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.89
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.28
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,N Current (RMS),A,13.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.9
