Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.94
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.16
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.68
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,N Current (RMS),A,14.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:30:00.000+00:00,transformer,,Temperature,C,11.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L3 Active Power,kW,7.38
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L2 Active Power,kW,21.47
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L1 Active Power,kW,9.43
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:30:00.000+00:00,busbar,,N Current (RMS),A,64.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.71
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.32
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.66
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.32
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:20:00.000+00:00,feeder,3,N Current (RMS),A,43.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,48.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.63
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.37
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.78
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:20:00.000+00:00,feeder,2,N Current (RMS),A,16.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.43
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.77
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.75
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:20:00.000+00:00,feeder,1,N Current (RMS),A,12.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:20:00.000+00:00,transformer,,Temperature,C,11.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L3 Active Power,kW,7.12
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L2 Active Power,kW,22.53
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L1 Active Power,kW,9.86
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:20:00.000+00:00,busbar,,N Current (RMS),A,66.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.69
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.56
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.74
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:10:00.000+00:00,feeder,3,N Current (RMS),A,35.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,48.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.62
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.93
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.01
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:10:00.000+00:00,feeder,2,N Current (RMS),A,19.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.39
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.53
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.74
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:10:00.000+00:00,feeder,1,N Current (RMS),A,25.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:10:00.000+00:00,transformer,,Temperature,C,11.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L3 Active Power,kW,8.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L2 Active Power,kW,28.02
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L1 Active Power,kW,11.48
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:10:00.000+00:00,busbar,,N Current (RMS),A,75.9
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.39
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.48
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.84
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:00:00.000+00:00,feeder,3,N Current (RMS),A,36.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,52.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.43
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.81
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.9
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:00:00.000+00:00,feeder,2,N Current (RMS),A,19.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.73
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.85
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.36
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,N Current (RMS),A,20.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.9
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:00:00.000+00:00,transformer,,Temperature,C,11.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L3 Active Power,kW,9.55
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L2 Active Power,kW,27.14
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L1 Active Power,kW,11.11
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:00:00.000+00:00,busbar,,N Current (RMS),A,68.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.46
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.94
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.46
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,N Current (RMS),A,44.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,63.9
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.9
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.41
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.24
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.58
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,N Current (RMS),A,65.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,89.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.9
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.08
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.91
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,N Current (RMS),A,16.9
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:50:00.000+00:00,transformer,,Temperature,C,11.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L3 Active Power,kW,11.95
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L2 Active Power,kW,41.08
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L1 Active Power,kW,10.14
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:50:00.000+00:00,busbar,,N Current (RMS),A,108.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.85
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.35
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.88
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.84
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,N Current (RMS),A,28.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,46.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.9
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.46
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.37
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.48
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.57
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,N Current (RMS),A,41.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,58.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.49
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,N Current (RMS),A,16.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:40:00.000+00:00,transformer,,Temperature,C,11.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L3 Active Power,kW,13.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L2 Active Power,kW,31.06
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L1 Active Power,kW,10.51
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:40:00.000+00:00,busbar,,N Current (RMS),A,72.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.49
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.39
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.72
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.11
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,N Current (RMS),A,27.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,45.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.71
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.32
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.42
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,N Current (RMS),A,47.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,66.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.31
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.34
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.73
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,N Current (RMS),A,20.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:30:00.000+00:00,transformer,,Temperature,C,11.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L3 Active Power,kW,14.02
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L2 Active Power,kW,34.49
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L1 Active Power,kW,12.44
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:30:00.000+00:00,busbar,,N Current (RMS),A,78.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.98
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.99
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.59
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,N Current (RMS),A,33.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,51.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.36
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.46
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,N Current (RMS),A,21.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.25
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.52
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.89
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,N Current (RMS),A,21.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:20:00.000+00:00,transformer,,Temperature,C,11.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L3 Active Power,kW,11.59
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L2 Active Power,kW,29.51
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L1 Active Power,kW,13.95
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:20:00.000+00:00,busbar,,N Current (RMS),A,66.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.37
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.79
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.95
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.37
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,N Current (RMS),A,36.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,50.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.45
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.86
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.04
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,N Current (RMS),A,22.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.54
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.06
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.11
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,N Current (RMS),A,28.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:10:00.000+00:00,transformer,,Temperature,C,11.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L3 Active Power,kW,9.78
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L2 Active Power,kW,31.87
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L1 Active Power,kW,12.53
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:10:00.000+00:00,busbar,,N Current (RMS),A,81.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.88
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.38
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.63
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,N Current (RMS),A,31.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.9
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,48.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.9
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.12
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.95
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,N Current (RMS),A,24.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.69
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.31
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.75
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,N Current (RMS),A,40.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,75.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:00:00.000+00:00,transformer,,Temperature,C,11.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L3 Active Power,kW,13.97
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L2 Active Power,kW,36.81
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L1 Active Power,kW,12.34
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:00:00.000+00:00,busbar,,N Current (RMS),A,91.9
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.18
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.55
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,N Current (RMS),A,26.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,42.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.21
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.49
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.42
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,N Current (RMS),A,24.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.19
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.29
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.03
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,N Current (RMS),A,25.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:50:00.000+00:00,transformer,,Temperature,C,11.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L3 Active Power,kW,15.59
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L2 Active Power,kW,29.78
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L1 Active Power,kW,12.01
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:50:00.000+00:00,busbar,,N Current (RMS),A,66.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.29
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.46
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.41
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,N Current (RMS),A,48.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,68.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
