Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.49
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.69
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,N Current (RMS),A,24.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.9
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.17
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.69
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.71
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,N Current (RMS),A,23.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:40:00.000+00:00,transformer,,Temperature,C,11.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L3 Active Power,kW,15.84
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L2 Active Power,kW,36.48
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L1 Active Power,kW,14.81
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:40:00.000+00:00,busbar,,N Current (RMS),A,87.9
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.62
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.63
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.14
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.22
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,N Current (RMS),A,45.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,67.9
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.9
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.65
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.97
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.22
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,N Current (RMS),A,24.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.84
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.82
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.77
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,N Current (RMS),A,23.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.9
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:30:00.000+00:00,transformer,,Temperature,C,11.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L3 Active Power,kW,14.12
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L2 Active Power,kW,34.93
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L1 Active Power,kW,22.21
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:30:00.000+00:00,busbar,,N Current (RMS),A,73.9
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.88
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.55
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.91
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.58
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,N Current (RMS),A,49.9
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.9
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,75.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.34
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.55
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,N Current (RMS),A,26.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.33
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.43
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.44
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,N Current (RMS),A,21.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:20:00.000+00:00,transformer,,Temperature,C,11.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L3 Active Power,kW,17.68
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L2 Active Power,kW,38.9
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L1 Active Power,kW,27.62
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,74.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.9
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.74
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.76
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.9
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,N Current (RMS),A,35.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,58.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.71
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.27
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,N Current (RMS),A,19.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.49
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.91
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,N Current (RMS),A,26.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:10:00.000+00:00,transformer,,Temperature,C,11.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L3 Active Power,kW,14.94
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L2 Active Power,kW,31.77
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L1 Active Power,kW,14.66
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:10:00.000+00:00,busbar,,N Current (RMS),A,74.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.38
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.28
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.51
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,N Current (RMS),A,23.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.9
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.19
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.97
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:00:00.000+00:00,feeder,2,N Current (RMS),A,18.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.9
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.32
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.52
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:00:00.000+00:00,feeder,1,N Current (RMS),A,15.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:00:00.000+00:00,transformer,,Temperature,C,11.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,11.77
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L2 Active Power,kW,23.93
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,17.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,51.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
931175,ROSELANDS AVENUE COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.75
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.85
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.86
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:50:00.000+00:00,feeder,3,N Current (RMS),A,31.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,50.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.37
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.24
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.94
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.47
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:50:00.000+00:00,feeder,2,N Current (RMS),A,19.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.32
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.07
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.86
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:50:00.000+00:00,feeder,1,N Current (RMS),A,15.9
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:50:00.000+00:00,transformer,,Temperature,C,11.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L3 Active Power,kW,11.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L2 Active Power,kW,26.86
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L1 Active Power,kW,16.19
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,59.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.67
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.59
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.22
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:40:00.000+00:00,feeder,3,N Current (RMS),A,53.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,78.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.45
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.19
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.56
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:40:00.000+00:00,feeder,2,N Current (RMS),A,17.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.64
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.35
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.94
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:40:00.000+00:00,feeder,1,N Current (RMS),A,17.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.9
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:40:00.000+00:00,transformer,,Temperature,C,11.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,12.76
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,34.13
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,16.72
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,82.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.51
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.11
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.93
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,N Current (RMS),A,43.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,71.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.43
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.01
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.25
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,N Current (RMS),A,22.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.74
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,N Current (RMS),A,19.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:30:00.000+00:00,transformer,,Temperature,C,11.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,15.62
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,34.59
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,16.34
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,81.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.95
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.87
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.83
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,N Current (RMS),A,40.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,67.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.93
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.23
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.89
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.78
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,N Current (RMS),A,23.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.88
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.62
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,N Current (RMS),A,22.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:20:00.000+00:00,transformer,,Temperature,C,11.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,16.06
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,34.38
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,15.81
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,80.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.9
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.32
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,N Current (RMS),A,34.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,57.9
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.95
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.48
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.48
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.93
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,N Current (RMS),A,26.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.9
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.86
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.41
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,N Current (RMS),A,21.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.9
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:10:00.000+00:00,transformer,,Temperature,C,11.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,15.24
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,31.49
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,15.44
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,72.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.29
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.65
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.97
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,N Current (RMS),A,24.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.9
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,45.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.04
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.85
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.33
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,N Current (RMS),A,21.9
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.9
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.81
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.66
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.56
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,N Current (RMS),A,20.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:00:00.000+00:00,transformer,,Temperature,C,11.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,15.96
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,26.64
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,14.73
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,57.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.51
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.29
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.9
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,N Current (RMS),A,22.2
