Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.9
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.59
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.68
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.88
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.88
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,N Current (RMS),A,17.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.62
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.93
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.88
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,N Current (RMS),A,19.9
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:50:00.000+00:00,transformer,,Temperature,C,11.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,19.81
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,23.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,16.65
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,43.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.74
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.04
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,N Current (RMS),A,20.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,45.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.51
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.16
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.19
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.18
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,N Current (RMS),A,33.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.69
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.06
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.04
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,N Current (RMS),A,22.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:40:00.000+00:00,transformer,,Temperature,C,11.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,18.59
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,28.86
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,18.26
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,56.9
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.18
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.71
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,N Current (RMS),A,25.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,55.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,47.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.75
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.71
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.85
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,N Current (RMS),A,42.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.9
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,65.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.46
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.46
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.49
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,N Current (RMS),A,18.9
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:30:00.000+00:00,transformer,,Temperature,C,11.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,28.36
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,34.16
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,16.05
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,65.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.9
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.34
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.51
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,N Current (RMS),A,29.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,58.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,49.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.62
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.97
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.31
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,N Current (RMS),A,48.9
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,72.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.15
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,N Current (RMS),A,18.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:20:00.000+00:00,transformer,,Temperature,C,11.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,23.47
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,36.85
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,16.36
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,71.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.47
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.82
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.78
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,N Current (RMS),A,22.9
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,48.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,50.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,42.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.33
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.36
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.42
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.14
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,N Current (RMS),A,35.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,53.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.41
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.21
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.88
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.71
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,N Current (RMS),A,33.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,67.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:10:00.000+00:00,transformer,,Temperature,C,11.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,19.04
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,40.12
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,18.63
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,82.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.62
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.77
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,N Current (RMS),A,32.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,48.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,66.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,46.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.45
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.69
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.53
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.12
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,N Current (RMS),A,37.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.72
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.33
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.87
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,N Current (RMS),A,27.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.9
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:00:00.000+00:00,transformer,,Temperature,C,11.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,19.04
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,38.36
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,25.76
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,73.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.48
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,N Current (RMS),A,44.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,71.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.81
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.66
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,N Current (RMS),A,31.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.86
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.18
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.15
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,N Current (RMS),A,28.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.9
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:50:00.000+00:00,transformer,,Temperature,C,11.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,16.16
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,39.64
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,16.43
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,98.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.56
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.62
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.17
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.57
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,N Current (RMS),A,34.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,41.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,61.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.01
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.67
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.55
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.99
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,N Current (RMS),A,29.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.33
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.95
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.87
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,N Current (RMS),A,27.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.9
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:40:00.000+00:00,transformer,,Temperature,C,11.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,19.62
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,34.67
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,16.43
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,78.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.47
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.63
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.69
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.94
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,N Current (RMS),A,32.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,55.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.01
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.02
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.62
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.98
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,N Current (RMS),A,28.9
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.12
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.39
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.28
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,N Current (RMS),A,28.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:30:00.000+00:00,transformer,,Temperature,C,11.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,21.77
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,35.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,17.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,75.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.34
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.96
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.58
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.39
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,N Current (RMS),A,33.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,58.9
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.16
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.28
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.86
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.97
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,N Current (RMS),A,32.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,54.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.32
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.97
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.15
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,N Current (RMS),A,30.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,55.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:20:00.000+00:00,transformer,,Temperature,C,10.9
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,19.56
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,39.41
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,16.51
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,90.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.85
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.95
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.24
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,N Current (RMS),A,32.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,46.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,60.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.63
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.75
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,N Current (RMS),A,33.9
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,54.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.85
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.67
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.35
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,N Current (RMS),A,48.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,78.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:10:00.000+00:00,transformer,,Temperature,C,10.9
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,19.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,45.26
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,22.35
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,96.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
