Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.05
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.08
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.72
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,N Current (RMS),A,29.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,46.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,60.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.04
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.42
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.19
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.71
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,N Current (RMS),A,20.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.9
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,48.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.38
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.48
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.17
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,N Current (RMS),A,45.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,69.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:00:00.000+00:00,transformer,,Temperature,C,10.9
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,21.85
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L2 Active Power,kW,41.75
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,22.59
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,80.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.37
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.69
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.89
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,N Current (RMS),A,29.9
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,48.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,58.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.72
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.06
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.74
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.66
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,N Current (RMS),A,18.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.9
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.34
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.52
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.25
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,N Current (RMS),A,25.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:50:00.000+00:00,transformer,,Temperature,C,10.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L3 Active Power,kW,23.77
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L2 Active Power,kW,29.95
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L1 Active Power,kW,14.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:50:00.000+00:00,busbar,,N Current (RMS),A,62.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.26
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.97
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,N Current (RMS),A,31.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,47.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,63.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.85
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.96
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.65
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.38
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,N Current (RMS),A,21.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.35
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.47
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.87
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,N Current (RMS),A,28.9
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:40:00.000+00:00,transformer,,Temperature,C,10.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L3 Active Power,kW,21.57
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L2 Active Power,kW,35.09
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L1 Active Power,kW,16.55
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:40:00.000+00:00,busbar,,N Current (RMS),A,72.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.54
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.26
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.96
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.99
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,N Current (RMS),A,25.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,55.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,54.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.01
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.79
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.54
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.83
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,N Current (RMS),A,28.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,51.9
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.43
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.68
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.43
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,N Current (RMS),A,15.9
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:30:00.000+00:00,transformer,,Temperature,C,10.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L3 Active Power,kW,23.48
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L2 Active Power,kW,32.18
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L1 Active Power,kW,23.25
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:30:00.000+00:00,busbar,,N Current (RMS),A,49.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.45
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.36
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.64
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.44
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,N Current (RMS),A,29.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,44.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,53.9
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.76
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.87
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.14
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.03
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,N Current (RMS),A,31.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.95
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.39
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.66
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,N Current (RMS),A,21.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:20:00.000+00:00,transformer,,Temperature,C,10.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L3 Active Power,kW,18.18
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L2 Active Power,kW,30.17
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L1 Active Power,kW,29.13
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:20:00.000+00:00,busbar,,N Current (RMS),A,52.9
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.26
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.82
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.22
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.94
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,N Current (RMS),A,40.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,52.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.18
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.27
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.44
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,N Current (RMS),A,25.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.9
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.9
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.31
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.67
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.62
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,N Current (RMS),A,42.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.9
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,77.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:10:00.000+00:00,transformer,,Temperature,C,10.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L3 Active Power,kW,11.31
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L2 Active Power,kW,39.15
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:10:00.000+00:00,busbar,,N Current (RMS),A,93.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.59
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.98
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,N Current (RMS),A,41.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,52.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.58
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.14
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,N Current (RMS),A,23.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.06
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.24
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,N Current (RMS),A,26.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:00:00.000+00:00,transformer,,Temperature,C,10.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L3 Active Power,kW,12.49
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L2 Active Power,kW,33.03
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L1 Active Power,kW,13.37
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:00:00.000+00:00,busbar,,N Current (RMS),A,82.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.21
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.09
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.41
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,N Current (RMS),A,33.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.34
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.14
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.91
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.42
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,N Current (RMS),A,22.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.91
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.34
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.47
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,N Current (RMS),A,19.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:50:00.000+00:00,transformer,,Temperature,C,10.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L3 Active Power,kW,12.26
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L2 Active Power,kW,27.34
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L1 Active Power,kW,14.31
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:50:00.000+00:00,busbar,,N Current (RMS),A,64.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.43
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.68
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.49
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.85
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,N Current (RMS),A,41.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,54.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.32
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.18
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.72
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.36
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,N Current (RMS),A,26.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.79
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.07
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,N Current (RMS),A,20.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:40:00.000+00:00,transformer,,Temperature,C,10.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L3 Active Power,kW,12.87
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L2 Active Power,kW,35.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L1 Active Power,kW,15.27
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:40:00.000+00:00,busbar,,N Current (RMS),A,83.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.93
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.98
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.67
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:30:00.000+00:00,feeder,3,N Current (RMS),A,23.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.9
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.74
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.38
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.96
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:30:00.000+00:00,feeder,2,N Current (RMS),A,30.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.15
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.44
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:30:00.000+00:00,feeder,1,N Current (RMS),A,18.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:30:00.000+00:00,transformer,,Temperature,C,10.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L3 Active Power,kW,12.82
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L2 Active Power,kW,23.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L1 Active Power,kW,10.23
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:30:00.000+00:00,busbar,,N Current (RMS),A,52.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.31
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.9
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.68
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:20:00.000+00:00,feeder,3,N Current (RMS),A,32.9
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,42.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.53
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.43
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:20:00.000+00:00,feeder,2,N Current (RMS),A,23.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.93
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.92
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.56
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:20:00.000+00:00,feeder,1,N Current (RMS),A,20.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:20:00.000+00:00,transformer,,Temperature,C,10.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L3 Active Power,kW,10.84
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L2 Active Power,kW,24.35
