Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L1 Active Power,kW,7.67
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:20:00.000+00:00,busbar,,N Current (RMS),A,61.9
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.07
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.02
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.39
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:10:00.000+00:00,feeder,3,N Current (RMS),A,29.9
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.59
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.86
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.17
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:10:00.000+00:00,feeder,2,N Current (RMS),A,22.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.23
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.63
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.33
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:10:00.000+00:00,feeder,1,N Current (RMS),A,23.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:10:00.000+00:00,transformer,,Temperature,C,10.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L3 Active Power,kW,8.89
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L2 Active Power,kW,25.51
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L1 Active Power,kW,8.89
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:10:00.000+00:00,busbar,,N Current (RMS),A,64.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.02
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.72
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.44
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,N Current (RMS),A,22.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.66
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.88
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.37
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,N Current (RMS),A,22.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.12
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.07
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.33
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,N Current (RMS),A,22.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:00:00.000+00:00,transformer,,Temperature,C,10.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L3 Active Power,kW,8.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L2 Active Power,kW,24.67
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L1 Active Power,kW,8.14
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.68
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.69
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,N Current (RMS),A,16.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.97
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.45
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.98
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,N Current (RMS),A,16.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.96
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.09
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,N Current (RMS),A,30.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:50:00.000+00:00,transformer,,Temperature,C,10.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L3 Active Power,kW,14.61
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L2 Active Power,kW,24.24
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L1 Active Power,kW,11.87
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:50:00.000+00:00,busbar,,N Current (RMS),A,46.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.88
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.19
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.65
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,N Current (RMS),A,18.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.26
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.14
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,N Current (RMS),A,14.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.98
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.34
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.83
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,N Current (RMS),A,23.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:40:00.000+00:00,transformer,,Temperature,C,10.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L3 Active Power,kW,16.66
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L2 Active Power,kW,24.79
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L1 Active Power,kW,14.62
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:40:00.000+00:00,busbar,,N Current (RMS),A,46.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.61
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.05
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.35
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,N Current (RMS),A,29.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.37
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.12
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.86
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,N Current (RMS),A,18.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.9
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.26
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.26
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.88
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,N Current (RMS),A,12.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:30:00.000+00:00,transformer,,Temperature,C,10.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L3 Active Power,kW,9.68
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L2 Active Power,kW,21.73
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L1 Active Power,kW,13.84
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:30:00.000+00:00,busbar,,N Current (RMS),A,51.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.68
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.04
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.31
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.15
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,N Current (RMS),A,35.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.71
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.61
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.07
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,N Current (RMS),A,21.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.82
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.22
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,N Current (RMS),A,9.9
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.9
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:20:00.000+00:00,transformer,,Temperature,C,10.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L3 Active Power,kW,6.57
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L2 Active Power,kW,22.13
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L1 Active Power,kW,11.32
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:20:00.000+00:00,busbar,,N Current (RMS),A,61.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.53
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.91
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.55
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,N Current (RMS),A,39.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.63
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.39
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,N Current (RMS),A,24.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.9
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.03
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.68
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.55
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,N Current (RMS),A,17.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:10:00.000+00:00,transformer,,Temperature,C,10.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L3 Active Power,kW,11.56
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L2 Active Power,kW,25.78
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L1 Active Power,kW,13.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:10:00.000+00:00,busbar,,N Current (RMS),A,59.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.63
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.84
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.57
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.39
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,N Current (RMS),A,40.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,46.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.61
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.47
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.09
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,N Current (RMS),A,24.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.47
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.09
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,N Current (RMS),A,16.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:00:00.000+00:00,transformer,,Temperature,C,10.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L3 Active Power,kW,7.46
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L2 Active Power,kW,25.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L1 Active Power,kW,10.56
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:00:00.000+00:00,busbar,,N Current (RMS),A,70.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.69
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.46
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.88
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.19
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,N Current (RMS),A,29.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.66
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.43
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.45
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,N Current (RMS),A,21.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.88
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.18
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.57
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,N Current (RMS),A,16.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:50:00.000+00:00,transformer,,Temperature,C,10.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L2 Active Power,kW,19.49
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L1 Active Power,kW,7.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:50:00.000+00:00,busbar,,N Current (RMS),A,54.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.42
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.66
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.44
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.33
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,N Current (RMS),A,33.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.9
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.71
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.27
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.56
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,N Current (RMS),A,18.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.29
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.19
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.42
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:40:00.000+00:00,feeder,1,N Current (RMS),A,16.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:40:00.000+00:00,transformer,,Temperature,C,10.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L3 Active Power,kW,5.66
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L2 Active Power,kW,20.9
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L1 Active Power,kW,6.31
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:40:00.000+00:00,busbar,,N Current (RMS),A,62.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.36
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.12
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.13
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.49
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:30:00.000+00:00,feeder,3,N Current (RMS),A,25.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.9
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.73
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.78
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.81
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:30:00.000+00:00,feeder,2,N Current (RMS),A,23.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.12
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.04
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.64
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:30:00.000+00:00,feeder,1,N Current (RMS),A,14.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:30:00.000+00:00,transformer,,Temperature,C,10.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
