Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L3 Active Power,kW,5.97
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L2 Active Power,kW,19.96
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L1 Active Power,kW,10.95
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:30:00.000+00:00,busbar,,N Current (RMS),A,53.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.32
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.22
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.32
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.81
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.48
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:20:00.000+00:00,feeder,3,N Current (RMS),A,27.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.9
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.69
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.62
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:20:00.000+00:00,feeder,2,N Current (RMS),A,25.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.15
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:20:00.000+00:00,feeder,1,N Current (RMS),A,11.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:20:00.000+00:00,transformer,,Temperature,C,10.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L3 Active Power,kW,6.21
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L2 Active Power,kW,21.57
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L1 Active Power,kW,11.51
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:20:00.000+00:00,busbar,,N Current (RMS),A,57.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.85
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.37
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.18
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:10:00.000+00:00,feeder,3,N Current (RMS),A,34.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.61
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.36
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:10:00.000+00:00,feeder,2,N Current (RMS),A,26.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,N Current (RMS),A,14.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:10:00.000+00:00,transformer,,Temperature,C,10.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L3 Active Power,kW,6.17
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L2 Active Power,kW,23.24
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L1 Active Power,kW,12.08
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:10:00.000+00:00,busbar,,N Current (RMS),A,63.9
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.34
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.55
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.58
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,N Current (RMS),A,31.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.64
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.34
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.62
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,N Current (RMS),A,23.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.73
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.59
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.39
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,N Current (RMS),A,17.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:00:00.000+00:00,transformer,,Temperature,C,10.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L3 Active Power,kW,7.57
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L2 Active Power,kW,24.48
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L1 Active Power,kW,11.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:00:00.000+00:00,busbar,,N Current (RMS),A,64.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.85
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.23
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.35
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,N Current (RMS),A,26.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.78
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.38
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.57
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,N Current (RMS),A,22.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.9
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.28
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.39
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.09
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,N Current (RMS),A,15.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:50:00.000+00:00,transformer,,Temperature,C,10.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L3 Active Power,kW,8.92
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L1 Active Power,kW,14.01
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:50:00.000+00:00,busbar,,N Current (RMS),A,54.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.86
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.54
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.13
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,N Current (RMS),A,18.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.85
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.67
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.49
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,N Current (RMS),A,29.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.25
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.93
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:40:00.000+00:00,feeder,1,N Current (RMS),A,19.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.9
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:40:00.000+00:00,transformer,,Temperature,C,10.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L3 Active Power,kW,9.96
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L2 Active Power,kW,26.13
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L1 Active Power,kW,12.22
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:40:00.000+00:00,busbar,,N Current (RMS),A,61.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.64
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.88
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:30:00.000+00:00,feeder,3,N Current (RMS),A,19.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.9
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.86
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.41
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.58
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:30:00.000+00:00,feeder,2,N Current (RMS),A,27.9
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.12
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.09
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:30:00.000+00:00,feeder,1,N Current (RMS),A,18.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.9
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:30:00.000+00:00,transformer,,Temperature,C,10.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L3 Active Power,kW,9.62
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L2 Active Power,kW,25.61
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L1 Active Power,kW,11.54
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:30:00.000+00:00,busbar,,N Current (RMS),A,59.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.62
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.21
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.26
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:20:00.000+00:00,feeder,3,N Current (RMS),A,20.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.43
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.69
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.36
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.56
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:20:00.000+00:00,feeder,2,N Current (RMS),A,36.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.37
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.98
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.76
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:20:00.000+00:00,feeder,1,N Current (RMS),A,18.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.9
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:20:00.000+00:00,transformer,,Temperature,C,10.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L3 Active Power,kW,7.68
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L2 Active Power,kW,25.55
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L1 Active Power,kW,13.58
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:20:00.000+00:00,busbar,,N Current (RMS),A,59.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.24
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.51
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.42
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.03
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:10:00.000+00:00,feeder,3,N Current (RMS),A,23.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.53
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.58
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.17
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.63
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,N Current (RMS),A,35.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.52
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.96
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.36
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,N Current (RMS),A,11.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.9
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:10:00.000+00:00,transformer,,Temperature,C,10.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L3 Active Power,kW,7.61
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L2 Active Power,kW,21.55
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L1 Active Power,kW,12.03
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:10:00.000+00:00,busbar,,N Current (RMS),A,49.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.57
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.34
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.16
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.45
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,N Current (RMS),A,26.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.33
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.81
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.56
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,N Current (RMS),A,33.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.34
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.49
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.01
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,N Current (RMS),A,13.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:00:00.000+00:00,transformer,,Temperature,C,10.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L3 Active Power,kW,7.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L2 Active Power,kW,22.21
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L1 Active Power,kW,9.86
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:00:00.000+00:00,busbar,,N Current (RMS),A,54.9
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.63
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.19
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.02
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.54
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,N Current (RMS),A,25.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.77
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.59
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.84
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,N Current (RMS),A,29.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.72
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.88
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.13
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,N Current (RMS),A,22.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:50:00.000+00:00,transformer,,Temperature,C,10.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L3 Active Power,kW,10.67
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L2 Active Power,kW,20.49
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L1 Active Power,kW,8.51
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,47.9
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.31
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.61
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.22
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,N Current (RMS),A,25.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.84
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.88
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,N Current (RMS),A,20.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.14
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.78
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,N Current (RMS),A,21.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:40:00.000+00:00,transformer,,Temperature,C,10.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
