Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L3 Active Power,kW,13.25
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L2 Active Power,kW,18.62
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,11.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,32.9
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.33
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.09
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.69
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.02
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,N Current (RMS),A,23.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.59
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.81
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.72
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,N Current (RMS),A,18.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.38
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.07
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.68
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,N Current (RMS),A,25.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.9
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:30:00.000+00:00,transformer,,Temperature,C,10.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L3 Active Power,kW,13.07
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L2 Active Power,kW,19.57
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L1 Active Power,kW,11.43
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,39.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.66
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.43
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.12
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,N Current (RMS),A,28.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,44.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.65
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.62
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.84
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,N Current (RMS),A,12.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.86
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.77
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.13
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,N Current (RMS),A,15.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:20:00.000+00:00,transformer,,Temperature,C,10.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L3 Active Power,kW,12.17
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L2 Active Power,kW,14.82
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L1 Active Power,kW,13.09
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,32.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.85
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.87
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.54
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,N Current (RMS),A,19.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.04
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.79
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.33
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:10:00.000+00:00,feeder,2,N Current (RMS),A,14.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.82
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.88
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.63
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:10:00.000+00:00,feeder,1,N Current (RMS),A,12.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:10:00.000+00:00,transformer,,Temperature,C,10.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,9.71
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L2 Active Power,kW,18.54
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,9.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,40.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.47
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.87
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.16
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:00:00.000+00:00,feeder,3,N Current (RMS),A,20.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.9
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.9
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.99
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.23
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:00:00.000+00:00,feeder,2,N Current (RMS),A,18.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.68
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.64
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.66
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:00:00.000+00:00,feeder,1,N Current (RMS),A,9.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:00:00.000+00:00,transformer,,Temperature,C,10.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,10.54
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L2 Active Power,kW,18.03
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,10.96
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,34.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
931175,ROSELANDS AVENUE COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.83
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.04
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.34
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:50:00.000+00:00,feeder,3,N Current (RMS),A,14.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.88
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.23
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:50:00.000+00:00,feeder,2,N Current (RMS),A,25.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.9
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.58
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.76
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:50:00.000+00:00,feeder,1,N Current (RMS),A,12.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:50:00.000+00:00,transformer,,Temperature,C,10.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L3 Active Power,kW,10.28
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L2 Active Power,kW,18.34
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,8.33
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,37.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.43
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.08
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.71
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:40:00.000+00:00,feeder,3,N Current (RMS),A,15.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.92
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.93
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.07
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:40:00.000+00:00,feeder,2,N Current (RMS),A,24.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.41
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.79
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.38
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:40:00.000+00:00,feeder,1,N Current (RMS),A,12.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:40:00.000+00:00,transformer,,Temperature,C,10.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L3 Active Power,kW,8.76
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L2 Active Power,kW,18.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L1 Active Power,kW,8.16
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.18
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.92
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.74
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.13
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:30:00.000+00:00,feeder,3,N Current (RMS),A,18.9
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.9
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.27
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.11
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.32
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:30:00.000+00:00,feeder,2,N Current (RMS),A,31.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.73
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:30:00.000+00:00,feeder,1,N Current (RMS),A,17.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.9
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:30:00.000+00:00,transformer,,Temperature,C,10.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L3 Active Power,kW,8.03
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L2 Active Power,kW,21.46
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L1 Active Power,kW,11.87
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:30:00.000+00:00,busbar,,N Current (RMS),A,49.9
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.09
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.25
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:20:00.000+00:00,feeder,3,N Current (RMS),A,21.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.11
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.62
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.24
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:20:00.000+00:00,feeder,2,N Current (RMS),A,29.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.9
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.73
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.76
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.55
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:20:00.000+00:00,feeder,1,N Current (RMS),A,11.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.9
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.9
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:20:00.000+00:00,transformer,,Temperature,C,10.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L3 Active Power,kW,7.93
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L2 Active Power,kW,20.63
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L1 Active Power,kW,7.59
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:20:00.000+00:00,busbar,,N Current (RMS),A,53.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.35
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.83
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.08
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,N Current (RMS),A,26.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.09
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.49
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.47
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,N Current (RMS),A,22.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.38
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.79
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.05
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,N Current (RMS),A,10.9
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:10:00.000+00:00,transformer,,Temperature,C,10.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,8.83
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,21.12
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,7.61
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,54.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.27
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.19
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.29
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,N Current (RMS),A,24.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.96
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.59
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.37
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,N Current (RMS),A,22.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.07
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.54
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.11
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,N Current (RMS),A,14.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:00:00.000+00:00,transformer,,Temperature,C,10.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,8.31
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,22.32
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,6.77
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,59.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
931175,ROSELANDS AVENUE COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.09
931175,ROSELANDS AVENUE COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
931175,ROSELANDS AVENUE COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.69
931175,ROSELANDS AVENUE COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.26
931175,ROSELANDS AVENUE COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,N Current (RMS),A,23.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
931175,ROSELANDS AVENUE COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
931175,ROSELANDS AVENUE COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.32
931175,ROSELANDS AVENUE COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.21
931175,ROSELANDS AVENUE COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.81
931175,ROSELANDS AVENUE COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.32
931175,ROSELANDS AVENUE COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,N Current (RMS),A,26.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
931175,ROSELANDS AVENUE COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
931175,ROSELANDS AVENUE COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
931175,ROSELANDS AVENUE COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.51
931175,ROSELANDS AVENUE COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.98
931175,ROSELANDS AVENUE COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.25
931175,ROSELANDS AVENUE COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,N Current (RMS),A,16.8
