Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931175,ROSELANDS AVENUE COVEY,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
931175,ROSELANDS AVENUE COVEY,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.07
931175,ROSELANDS AVENUE COVEY,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.55
931175,ROSELANDS AVENUE COVEY,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.43
931175,ROSELANDS AVENUE COVEY,2024-01-25T08:00:00.000+00:00,feeder,1,N Current (RMS),A,45.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,64.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T08:00:00.000+00:00,transformer,,Temperature,C,10.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
931175,ROSELANDS AVENUE COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
931175,ROSELANDS AVENUE COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
931175,ROSELANDS AVENUE COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
931175,ROSELANDS AVENUE COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
931175,ROSELANDS AVENUE COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
931175,ROSELANDS AVENUE COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
931175,ROSELANDS AVENUE COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L3 Active Power,kW,7.56
931175,ROSELANDS AVENUE COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L2 Active Power,kW,37.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L1 Active Power,kW,8.79
931175,ROSELANDS AVENUE COVEY,2024-01-25T08:00:00.000+00:00,busbar,,N Current (RMS),A,107.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.41
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.28
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.54
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.25
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:50:00.000+00:00,feeder,3,N Current (RMS),A,46.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,58.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.53
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.99
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.68
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:50:00.000+00:00,feeder,2,N Current (RMS),A,35.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,51.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.9
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.34
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.01
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.65
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:50:00.000+00:00,feeder,1,N Current (RMS),A,49.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,81.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:50:00.000+00:00,transformer,,Temperature,C,10.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L3 Active Power,kW,7.41
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L2 Active Power,kW,43.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L1 Active Power,kW,15.58
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:50:00.000+00:00,busbar,,N Current (RMS),A,117.9
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.75
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.29
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,N Current (RMS),A,72.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,83.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.9
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.54
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.65
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,N Current (RMS),A,14.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.72
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.01
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.65
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,N Current (RMS),A,39.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,63.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:40:00.000+00:00,transformer,,Temperature,C,10.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L3 Active Power,kW,8.63
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L2 Active Power,kW,39.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L1 Active Power,kW,13.59
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:40:00.000+00:00,busbar,,N Current (RMS),A,109.9
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.13
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.46
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.75
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,N Current (RMS),A,48.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,55.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.47
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.76
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.14
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.35
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,N Current (RMS),A,34.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,52.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.9
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.61
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.87
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.26
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,N Current (RMS),A,19.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:30:00.000+00:00,transformer,,Temperature,C,10.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L3 Active Power,kW,9.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L2 Active Power,kW,29.46
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L1 Active Power,kW,12.37
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:30:00.000+00:00,busbar,,N Current (RMS),A,73.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.83
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.66
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.05
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,N Current (RMS),A,33.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.08
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.47
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.45
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,N Current (RMS),A,42.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,60.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.78
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.17
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.78
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.91
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,N Current (RMS),A,30.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.9
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:20:00.000+00:00,transformer,,Temperature,C,10.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L3 Active Power,kW,7.09
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L2 Active Power,kW,34.91
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L1 Active Power,kW,11.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:20:00.000+00:00,busbar,,N Current (RMS),A,93.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.66
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.28
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.95
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:10:00.000+00:00,feeder,3,N Current (RMS),A,38.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,46.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.88
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.93
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.32
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:10:00.000+00:00,feeder,2,N Current (RMS),A,33.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.76
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.27
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.03
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.75
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:10:00.000+00:00,feeder,1,N Current (RMS),A,40.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,61.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:10:00.000+00:00,transformer,,Temperature,C,10.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L3 Active Power,kW,5.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L2 Active Power,kW,35.24
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L1 Active Power,kW,7.02
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:10:00.000+00:00,busbar,,N Current (RMS),A,102.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.91
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.73
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.78
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:00:00.000+00:00,feeder,3,N Current (RMS),A,43.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,54.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.27
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.85
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.27
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.25
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:00:00.000+00:00,feeder,2,N Current (RMS),A,37.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.43
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.23
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.14
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.67
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:00:00.000+00:00,feeder,1,N Current (RMS),A,25.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:00:00.000+00:00,transformer,,Temperature,C,10.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L3 Active Power,kW,5.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L2 Active Power,kW,33.15
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L1 Active Power,kW,7.69
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:00:00.000+00:00,busbar,,N Current (RMS),A,97.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.95
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.89
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.18
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:50:00.000+00:00,feeder,3,N Current (RMS),A,15.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.9
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.59
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.18
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.07
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:50:00.000+00:00,feeder,2,N Current (RMS),A,42.9
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,59.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.29
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.79
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:50:00.000+00:00,feeder,1,N Current (RMS),A,34.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:50:00.000+00:00,transformer,,Temperature,C,10.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L3 Active Power,kW,4.95
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L2 Active Power,kW,31.85
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L1 Active Power,kW,7.25
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:50:00.000+00:00,busbar,,N Current (RMS),A,85.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.24
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.39
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,N Current (RMS),A,17.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.84
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.24
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.22
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,N Current (RMS),A,60.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,82.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.34
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.74
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.96
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.92
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,N Current (RMS),A,23.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:40:00.000+00:00,transformer,,Temperature,C,10.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L3 Active Power,kW,6.22
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L2 Active Power,kW,30.57
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L1 Active Power,kW,13.42
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:40:00.000+00:00,busbar,,N Current (RMS),A,74.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.33
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.63
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.34
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,N Current (RMS),A,17.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.37
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.81
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,29.03
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.68
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,N Current (RMS),A,91.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,120.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.51
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.16
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.29
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.68
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,N Current (RMS),A,38.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,65.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:30:00.000+00:00,transformer,,Temperature,C,10.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L3 Active Power,kW,5.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L2 Active Power,kW,46.96
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L1 Active Power,kW,13.34
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:30:00.000+00:00,busbar,,N Current (RMS),A,125.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.88
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.24
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.88
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,N Current (RMS),A,13.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.63
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.94
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.72
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.22
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,N Current (RMS),A,61.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,81.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.54
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.11
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.41
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,N Current (RMS),A,57.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,85.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:20:00.000+00:00,transformer,,Temperature,C,10.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L3 Active Power,kW,5.94
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L2 Active Power,kW,41.37
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L1 Active Power,kW,5.36
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:20:00.000+00:00,busbar,,N Current (RMS),A,123.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.01
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.86
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.73
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:10:00.000+00:00,feeder,3,N Current (RMS),A,16.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.9
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.47
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.37
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:10:00.000+00:00,feeder,2,N Current (RMS),A,18.0
