Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.9
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.9
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.17
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.78
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:10:00.000+00:00,feeder,1,N Current (RMS),A,16.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:10:00.000+00:00,transformer,,Temperature,C,10.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L3 Active Power,kW,5.38
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L2 Active Power,kW,15.03
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L1 Active Power,kW,8.88
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:10:00.000+00:00,busbar,,N Current (RMS),A,38.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.92
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.25
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:00:00.000+00:00,feeder,3,N Current (RMS),A,21.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.19
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.51
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:00:00.000+00:00,feeder,2,N Current (RMS),A,12.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.84
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.69
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.12
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:00:00.000+00:00,feeder,1,N Current (RMS),A,20.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.9
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:00:00.000+00:00,transformer,,Temperature,C,10.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L3 Active Power,kW,4.73
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.21
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.88
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:00:00.000+00:00,busbar,,N Current (RMS),A,39.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.76
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.54
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.34
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:50:00.000+00:00,feeder,3,N Current (RMS),A,12.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.72
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.75
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.57
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:50:00.000+00:00,feeder,2,N Current (RMS),A,8.9
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.9
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.94
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.41
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.24
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:50:00.000+00:00,feeder,1,N Current (RMS),A,6.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:50:00.000+00:00,transformer,,Temperature,C,10.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L3 Active Power,kW,4.42
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L1 Active Power,kW,4.15
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:50:00.000+00:00,busbar,,N Current (RMS),A,25.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.27
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.86
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.71
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.15
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:40:00.000+00:00,feeder,3,N Current (RMS),A,12.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.9
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.74
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.56
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:40:00.000+00:00,feeder,2,N Current (RMS),A,9.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.98
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.33
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.65
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:40:00.000+00:00,feeder,1,N Current (RMS),A,7.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:40:00.000+00:00,transformer,,Temperature,C,10.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L3 Active Power,kW,4.58
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.24
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L1 Active Power,kW,5.35
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:40:00.000+00:00,busbar,,N Current (RMS),A,24.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.63
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.43
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.43
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:30:00.000+00:00,feeder,3,N Current (RMS),A,13.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.73
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.53
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:30:00.000+00:00,feeder,2,N Current (RMS),A,8.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.96
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.61
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.58
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:30:00.000+00:00,feeder,1,N Current (RMS),A,7.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:30:00.000+00:00,transformer,,Temperature,C,10.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L3 Active Power,kW,4.32
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.04
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L1 Active Power,kW,6.54
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:30:00.000+00:00,busbar,,N Current (RMS),A,24.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.68
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.39
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.09
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:20:00.000+00:00,feeder,3,N Current (RMS),A,12.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.71
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.61
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:20:00.000+00:00,feeder,2,N Current (RMS),A,7.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.91
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.74
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.06
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:20:00.000+00:00,feeder,1,N Current (RMS),A,6.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:20:00.000+00:00,transformer,,Temperature,C,10.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L3 Active Power,kW,4.31
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.74
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L1 Active Power,kW,4.76
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:20:00.000+00:00,busbar,,N Current (RMS),A,23.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.92
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.53
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.03
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:10:00.000+00:00,feeder,3,N Current (RMS),A,12.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.76
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.62
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.59
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:10:00.000+00:00,feeder,2,N Current (RMS),A,6.9
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.07
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.67
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.52
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:10:00.000+00:00,feeder,1,N Current (RMS),A,5.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.9
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:10:00.000+00:00,transformer,,Temperature,C,10.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L3 Active Power,kW,4.76
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.82
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L1 Active Power,kW,4.14
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:10:00.000+00:00,busbar,,N Current (RMS),A,23.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.48
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.05
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:00:00.000+00:00,feeder,3,N Current (RMS),A,14.9
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.85
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.44
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.61
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:00:00.000+00:00,feeder,2,N Current (RMS),A,7.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.9
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.23
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.9
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.64
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:00:00.000+00:00,feeder,1,N Current (RMS),A,6.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.9
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:00:00.000+00:00,transformer,,Temperature,C,10.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L3 Active Power,kW,5.18
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.82
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L1 Active Power,kW,4.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:00:00.000+00:00,busbar,,N Current (RMS),A,27.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.04
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.77
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.04
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:50:00.000+00:00,feeder,3,N Current (RMS),A,12.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.82
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,N Current (RMS),A,9.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.23
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.33
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.36
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,N Current (RMS),A,8.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:50:00.000+00:00,transformer,,Temperature,C,10.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L3 Active Power,kW,5.09
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.19
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L1 Active Power,kW,4.09
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:50:00.000+00:00,busbar,,N Current (RMS),A,27.9
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.72
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.29
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.09
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,N Current (RMS),A,16.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.9
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.88
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.75
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.65
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,N Current (RMS),A,7.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.19
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.96
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,N Current (RMS),A,9.9
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.9
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:40:00.000+00:00,transformer,,Temperature,C,10.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L3 Active Power,kW,4.79
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.54
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L1 Active Power,kW,4.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:40:00.000+00:00,busbar,,N Current (RMS),A,32.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.61
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.99
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.07
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,N Current (RMS),A,20.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.93
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.55
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.47
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,N Current (RMS),A,10.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.9
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.31
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.75
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,N Current (RMS),A,11.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.9
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:30:00.000+00:00,transformer,,Temperature,C,10.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L3 Active Power,kW,4.86
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.29
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L1 Active Power,kW,4.05
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:30:00.000+00:00,busbar,,N Current (RMS),A,39.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.84
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.15
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.99
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,N Current (RMS),A,15.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
