Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.01
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.45
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.39
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,N Current (RMS),A,9.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.29
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.23
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.08
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,N Current (RMS),A,18.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:20:00.000+00:00,transformer,,Temperature,C,10.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L3 Active Power,kW,5.14
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.84
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L1 Active Power,kW,8.47
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:20:00.000+00:00,busbar,,N Current (RMS),A,33.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.07
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.68
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.19
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,N Current (RMS),A,16.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.88
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.37
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.44
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,N Current (RMS),A,9.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.22
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.23
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.06
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,N Current (RMS),A,8.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:10:00.000+00:00,transformer,,Temperature,C,10.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L3 Active Power,kW,5.17
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.28
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L1 Active Power,kW,4.69
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:10:00.000+00:00,busbar,,N Current (RMS),A,31.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.14
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.36
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,N Current (RMS),A,15.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.79
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.69
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.42
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,N Current (RMS),A,10.9
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.95
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.13
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,N Current (RMS),A,8.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:00:00.000+00:00,transformer,,Temperature,C,10.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L3 Active Power,kW,5.53
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L1 Active Power,kW,3.86
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:00:00.000+00:00,busbar,,N Current (RMS),A,30.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.18
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.33
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,N Current (RMS),A,16.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.74
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.34
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.51
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:50:00.000+00:00,feeder,2,N Current (RMS),A,9.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.16
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.84
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.26
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:50:00.000+00:00,feeder,1,N Current (RMS),A,6.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:50:00.000+00:00,transformer,,Temperature,C,10.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L3 Active Power,kW,5.08
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.79
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L1 Active Power,kW,4.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:50:00.000+00:00,busbar,,N Current (RMS),A,30.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.53
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.75
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.47
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:40:00.000+00:00,feeder,3,N Current (RMS),A,15.9
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.85
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.65
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:40:00.000+00:00,feeder,2,N Current (RMS),A,9.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.9
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.98
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.81
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.38
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:40:00.000+00:00,feeder,1,N Current (RMS),A,8.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:40:00.000+00:00,transformer,,Temperature,C,10.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.36
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.96
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L1 Active Power,kW,4.51
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:40:00.000+00:00,busbar,,N Current (RMS),A,30.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.38
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.24
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.74
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.22
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:30:00.000+00:00,feeder,3,N Current (RMS),A,16.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.43
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.98
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.47
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:30:00.000+00:00,feeder,2,N Current (RMS),A,11.9
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.08
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.9
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.17
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:30:00.000+00:00,feeder,1,N Current (RMS),A,11.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:30:00.000+00:00,transformer,,Temperature,C,10.9
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.75
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.62
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L1 Active Power,kW,3.86
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:30:00.000+00:00,busbar,,N Current (RMS),A,33.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.06
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.42
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,N Current (RMS),A,15.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.9
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.92
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.51
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,N Current (RMS),A,9.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.11
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.54
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.16
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,N Current (RMS),A,11.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.9
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:20:00.000+00:00,transformer,,Temperature,C,10.9
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.09
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.55
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L1 Active Power,kW,3.68
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:20:00.000+00:00,busbar,,N Current (RMS),A,32.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.96
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.23
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.03
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,N Current (RMS),A,14.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.81
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.59
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.52
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,N Current (RMS),A,9.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.02
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.46
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,N Current (RMS),A,6.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.9
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:10:00.000+00:00,transformer,,Temperature,C,10.9
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L3 Active Power,kW,4.78
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L2 Active Power,kW,10.84
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L1 Active Power,kW,4.01
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:10:00.000+00:00,busbar,,N Current (RMS),A,30.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.9
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.42
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.24
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,N Current (RMS),A,15.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.9
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.79
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.62
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,N Current (RMS),A,9.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.9
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.98
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.26
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.58
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,N Current (RMS),A,10.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:00:00.000+00:00,transformer,,Temperature,C,11.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L3 Active Power,kW,4.66
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.98
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L1 Active Power,kW,4.45
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:00:00.000+00:00,busbar,,N Current (RMS),A,33.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.79
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.42
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,N Current (RMS),A,15.9
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.32
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.56
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:50:00.000+00:00,feeder,2,N Current (RMS),A,9.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.16
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.11
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.38
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:50:00.000+00:00,feeder,1,N Current (RMS),A,7.9
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:50:00.000+00:00,transformer,,Temperature,C,11.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L3 Active Power,kW,4.75
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.85
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L1 Active Power,kW,4.33
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:50:00.000+00:00,busbar,,N Current (RMS),A,30.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.83
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.39
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.25
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:40:00.000+00:00,feeder,3,N Current (RMS),A,15.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.91
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.42
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.65
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:40:00.000+00:00,feeder,2,N Current (RMS),A,8.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.38
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.37
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:40:00.000+00:00,feeder,1,N Current (RMS),A,6.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:40:00.000+00:00,transformer,,Temperature,C,11.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L3 Active Power,kW,4.94
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.19
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L1 Active Power,kW,4.27
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:40:00.000+00:00,busbar,,N Current (RMS),A,27.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.79
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.15
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.01
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:30:00.000+00:00,feeder,3,N Current (RMS),A,15.2
