Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.86
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.79
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.74
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:30:00.000+00:00,feeder,2,N Current (RMS),A,10.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.45
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.39
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.44
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:30:00.000+00:00,feeder,1,N Current (RMS),A,6.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.9
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:30:00.000+00:00,transformer,,Temperature,C,11.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L3 Active Power,kW,5.11
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.33
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L1 Active Power,kW,4.19
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:30:00.000+00:00,busbar,,N Current (RMS),A,28.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.76
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.51
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:20:00.000+00:00,feeder,3,N Current (RMS),A,16.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.77
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.06
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.72
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:20:00.000+00:00,feeder,2,N Current (RMS),A,11.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.43
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.36
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:20:00.000+00:00,feeder,1,N Current (RMS),A,6.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.9
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:20:00.000+00:00,transformer,,Temperature,C,11.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L3 Active Power,kW,5.03
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L1 Active Power,kW,4.08
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:20:00.000+00:00,busbar,,N Current (RMS),A,30.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.92
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.64
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.11
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,N Current (RMS),A,15.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.9
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.78
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.62
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,N Current (RMS),A,15.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.9
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.31
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.61
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.87
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,N Current (RMS),A,8.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:10:00.000+00:00,transformer,,Temperature,C,11.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L3 Active Power,kW,5.01
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L2 Active Power,kW,12.55
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L1 Active Power,kW,5.61
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:10:00.000+00:00,busbar,,N Current (RMS),A,31.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.07
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.96
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.19
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,N Current (RMS),A,16.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.68
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.64
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,N Current (RMS),A,13.9
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.9
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.24
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.01
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.25
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,N Current (RMS),A,7.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:00:00.000+00:00,transformer,,Temperature,C,11.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L3 Active Power,kW,5.11
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L2 Active Power,kW,12.64
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L1 Active Power,kW,4.08
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:00:00.000+00:00,busbar,,N Current (RMS),A,34.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.75
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.57
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.25
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:50:00.000+00:00,feeder,3,N Current (RMS),A,23.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.83
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.61
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:50:00.000+00:00,feeder,2,N Current (RMS),A,13.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.9
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.43
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.28
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.35
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:50:00.000+00:00,feeder,1,N Current (RMS),A,7.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.9
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:50:00.000+00:00,transformer,,Temperature,C,11.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L3 Active Power,kW,5.01
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L2 Active Power,kW,14.35
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L1 Active Power,kW,4.21
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:50:00.000+00:00,busbar,,N Current (RMS),A,41.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.9
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.38
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.21
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:40:00.000+00:00,feeder,3,N Current (RMS),A,23.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.77
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.81
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.56
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:40:00.000+00:00,feeder,2,N Current (RMS),A,11.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.9
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.87
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.71
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.41
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:40:00.000+00:00,feeder,1,N Current (RMS),A,9.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:40:00.000+00:00,transformer,,Temperature,C,11.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L3 Active Power,kW,5.54
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.9
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L1 Active Power,kW,4.18
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:40:00.000+00:00,busbar,,N Current (RMS),A,40.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.78
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.56
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.17
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:30:00.000+00:00,feeder,3,N Current (RMS),A,20.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.79
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.31
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.62
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:30:00.000+00:00,feeder,2,N Current (RMS),A,9.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.73
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.66
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.32
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:30:00.000+00:00,feeder,1,N Current (RMS),A,11.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:30:00.000+00:00,transformer,,Temperature,C,11.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L3 Active Power,kW,7.31
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L2 Active Power,kW,12.53
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L1 Active Power,kW,4.11
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.53
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.12
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.77
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.14
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:20:00.000+00:00,feeder,3,N Current (RMS),A,18.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.84
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.31
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.79
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:20:00.000+00:00,feeder,2,N Current (RMS),A,9.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.47
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.55
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.47
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:20:00.000+00:00,feeder,1,N Current (RMS),A,17.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.9
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:20:00.000+00:00,transformer,,Temperature,C,11.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.44
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.63
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L1 Active Power,kW,4.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:20:00.000+00:00,busbar,,N Current (RMS),A,36.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.32
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.39
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.83
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.26
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:10:00.000+00:00,feeder,3,N Current (RMS),A,16.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.9
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.91
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.06
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.74
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:10:00.000+00:00,feeder,2,N Current (RMS),A,8.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.39
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.34
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.53
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:10:00.000+00:00,feeder,1,N Current (RMS),A,16.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.9
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:10:00.000+00:00,transformer,,Temperature,C,11.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L3 Active Power,kW,10.69
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.22
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L1 Active Power,kW,4.53
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:10:00.000+00:00,busbar,,N Current (RMS),A,33.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.42
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.07
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.62
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:00:00.000+00:00,feeder,3,N Current (RMS),A,15.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.88
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.18
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.72
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:00:00.000+00:00,feeder,2,N Current (RMS),A,8.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.41
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.47
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.56
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:00:00.000+00:00,feeder,1,N Current (RMS),A,8.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.9
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:00:00.000+00:00,transformer,,Temperature,C,11.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L3 Active Power,kW,7.72
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.72
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L1 Active Power,kW,4.9
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:00:00.000+00:00,busbar,,N Current (RMS),A,30.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.39
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.55
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,N Current (RMS),A,18.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.9
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.01
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.25
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.76
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,N Current (RMS),A,8.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.42
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.19
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.74
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,N Current (RMS),A,10.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:50:00.000+00:00,transformer,,Temperature,C,11.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L3 Active Power,kW,7.82
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.99
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L1 Active Power,kW,5.11
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:50:00.000+00:00,busbar,,N Current (RMS),A,35.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.27
