Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.34
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.76
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.38
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,N Current (RMS),A,21.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.07
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.28
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:40:00.000+00:00,feeder,2,N Current (RMS),A,8.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.45
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.73
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.69
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:40:00.000+00:00,feeder,1,N Current (RMS),A,11.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:40:00.000+00:00,transformer,,Temperature,C,11.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L3 Active Power,kW,7.86
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.77
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L1 Active Power,kW,4.87
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:40:00.000+00:00,busbar,,N Current (RMS),A,40.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.42
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.64
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.05
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:30:00.000+00:00,feeder,3,N Current (RMS),A,21.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.9
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.29
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.41
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.86
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:30:00.000+00:00,feeder,2,N Current (RMS),A,8.9
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.9
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.9
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.93
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.88
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.61
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:30:00.000+00:00,feeder,1,N Current (RMS),A,12.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:30:00.000+00:00,transformer,,Temperature,C,11.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L3 Active Power,kW,8.64
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.94
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L1 Active Power,kW,4.52
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:30:00.000+00:00,busbar,,N Current (RMS),A,41.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.44
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.09
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.26
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:20:00.000+00:00,feeder,3,N Current (RMS),A,19.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.32
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.66
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:20:00.000+00:00,feeder,2,N Current (RMS),A,10.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.9
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.14
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.64
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:20:00.000+00:00,feeder,1,N Current (RMS),A,10.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.9
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:20:00.000+00:00,transformer,,Temperature,C,11.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L3 Active Power,kW,8.94
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.55
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L1 Active Power,kW,4.56
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:20:00.000+00:00,busbar,,N Current (RMS),A,38.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.49
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.52
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.55
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,N Current (RMS),A,21.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.57
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.48
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.64
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,N Current (RMS),A,9.4
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.65
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.32
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.62
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,N Current (RMS),A,11.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.9
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:10:00.000+00:00,transformer,,Temperature,C,11.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.71
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.32
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L1 Active Power,kW,4.81
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:10:00.000+00:00,busbar,,N Current (RMS),A,41.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.09
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.39
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.78
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,N Current (RMS),A,21.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.2
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.55
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.61
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.29
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,N Current (RMS),A,9.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.3
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.73
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.02
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.73
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,N Current (RMS),A,11.0
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.6
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.7
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:00:00.000+00:00,transformer,,Temperature,C,11.8
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.37
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.02
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L1 Active Power,kW,6.81
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:00:00.000+00:00,busbar,,N Current (RMS),A,38.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
931175,ROSELANDS AVENUE COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.06
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.03
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,N Current (RMS),A,25.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.94
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.96
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,N Current (RMS),A,14.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.39
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.57
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.44
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:50:00.000+00:00,feeder,1,N Current (RMS),A,15.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:50:00.000+00:00,transformer,,Temperature,C,12.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L3 Active Power,kW,8.03
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L2 Active Power,kW,17.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L1 Active Power,kW,8.57
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:50:00.000+00:00,busbar,,N Current (RMS),A,48.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.74
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.62
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.44
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,N Current (RMS),A,21.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.97
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.06
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,N Current (RMS),A,16.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.84
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.64
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.48
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:40:00.000+00:00,feeder,1,N Current (RMS),A,16.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:40:00.000+00:00,transformer,,Temperature,C,12.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L3 Active Power,kW,7.55
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L2 Active Power,kW,19.33
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L1 Active Power,kW,9.83
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.33
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.82
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.44
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,N Current (RMS),A,23.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.03
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.85
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.99
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,N Current (RMS),A,15.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.73
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.62
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.66
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:30:00.000+00:00,feeder,1,N Current (RMS),A,15.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:30:00.000+00:00,transformer,,Temperature,C,12.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L3 Active Power,kW,8.09
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L2 Active Power,kW,19.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L1 Active Power,kW,10.08
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:30:00.000+00:00,busbar,,N Current (RMS),A,48.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.18
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.46
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.25
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.68
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,N Current (RMS),A,29.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.07
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.62
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.66
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,N Current (RMS),A,10.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.17
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.79
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.41
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,N Current (RMS),A,15.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:20:00.000+00:00,transformer,,Temperature,C,12.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L3 Active Power,kW,6.69
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L2 Active Power,kW,18.67
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L1 Active Power,kW,9.76
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:20:00.000+00:00,busbar,,N Current (RMS),A,51.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.11
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.44
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.22
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.86
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,N Current (RMS),A,29.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.14
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.26
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.38
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,N Current (RMS),A,12.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.09
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.15
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.89
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,N Current (RMS),A,20.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:10:00.000+00:00,transformer,,Temperature,C,12.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L3 Active Power,kW,6.68
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L2 Active Power,kW,20.63
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L1 Active Power,kW,9.13
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:10:00.000+00:00,busbar,,N Current (RMS),A,58.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.73
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.81
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,N Current (RMS),A,31.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.28
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.41
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,N Current (RMS),A,17.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.54
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.85
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,N Current (RMS),A,19.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:00:00.000+00:00,transformer,,Temperature,C,12.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L3 Active Power,kW,7.54
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L2 Active Power,kW,23.03
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L1 Active Power,kW,9.55
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:00:00.000+00:00,busbar,,N Current (RMS),A,65.1
