Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.96
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.87
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.15
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,N Current (RMS),A,26.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.28
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.82
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.04
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,N Current (RMS),A,21.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.02
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.51
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.74
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:50:00.000+00:00,feeder,1,N Current (RMS),A,17.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:50:00.000+00:00,transformer,,Temperature,C,12.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L3 Active Power,kW,7.27
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L2 Active Power,kW,22.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L1 Active Power,kW,8.93
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,62.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.47
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.93
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.17
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,N Current (RMS),A,21.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.51
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.43
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,N Current (RMS),A,30.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.02
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.29
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.35
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:40:00.000+00:00,feeder,1,N Current (RMS),A,19.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:40:00.000+00:00,transformer,,Temperature,C,12.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,11.01
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,26.51
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,9.95
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,66.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.22
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.54
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.04
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,N Current (RMS),A,22.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.52
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.09
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.96
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.22
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,N Current (RMS),A,33.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.07
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.38
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.15
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:30:00.000+00:00,feeder,1,N Current (RMS),A,20.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:30:00.000+00:00,transformer,,Temperature,C,12.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,12.39
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,28.88
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,10.41
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,69.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.75
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.16
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,N Current (RMS),A,28.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.35
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.71
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.16
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,N Current (RMS),A,31.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.01
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.23
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.43
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,N Current (RMS),A,21.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:20:00.000+00:00,transformer,,Temperature,C,12.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,9.91
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,29.14
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,10.59
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,74.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.69
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.67
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,N Current (RMS),A,27.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.44
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.82
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.47
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.05
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,N Current (RMS),A,31.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.17
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.62
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.09
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,N Current (RMS),A,21.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:10:00.000+00:00,transformer,,Temperature,C,12.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,11.59
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,28.78
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,12.81
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,68.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.25
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.22
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.76
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,N Current (RMS),A,34.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.87
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.03
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.97
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,N Current (RMS),A,29.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.27
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.37
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.74
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,N Current (RMS),A,20.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:00:00.000+00:00,transformer,,Temperature,C,12.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,10.39
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,30.62
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,9.48
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,82.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.86
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.65
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,N Current (RMS),A,34.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,46.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.28
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.96
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,N Current (RMS),A,29.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.11
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.51
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.24
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,N Current (RMS),A,23.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:50:00.000+00:00,transformer,,Temperature,C,12.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,10.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,31.07
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,12.85
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,81.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.39
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.14
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.67
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,N Current (RMS),A,23.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.32
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.82
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.22
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.99
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,N Current (RMS),A,26.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.04
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.49
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.94
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,N Current (RMS),A,23.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:40:00.000+00:00,transformer,,Temperature,C,12.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,12.26
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,27.85
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,9.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,69.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.59
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.37
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,N Current (RMS),A,29.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.59
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.11
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,N Current (RMS),A,21.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.31
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.68
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.14
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,N Current (RMS),A,39.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,64.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:30:00.000+00:00,transformer,,Temperature,C,12.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,12.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,32.67
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,9.62
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,85.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.21
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.25
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.39
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,N Current (RMS),A,32.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,43.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.42
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.57
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.22
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,N Current (RMS),A,22.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.35
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.17
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.69
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.21
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,N Current (RMS),A,31.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:20:00.000+00:00,transformer,,Temperature,C,12.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,12.81
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,31.51
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,10.82
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,82.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.69
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.14
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,N Current (RMS),A,32.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.34
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.96
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.69
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.51
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,N Current (RMS),A,22.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.73
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.34
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,N Current (RMS),A,23.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:10:00.000+00:00,transformer,,Temperature,C,12.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
