Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,14.49
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,27.72
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,14.16
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,65.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.23
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.57
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.17
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,N Current (RMS),A,39.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,53.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.61
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.94
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.99
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,N Current (RMS),A,26.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.67
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.46
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.27
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:00:00.000+00:00,feeder,1,N Current (RMS),A,21.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:00:00.000+00:00,transformer,,Temperature,C,12.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,14.84
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,32.02
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,10.45
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,84.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.93
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.98
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.99
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,N Current (RMS),A,41.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,55.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.89
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.58
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.31
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,N Current (RMS),A,22.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.31
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.15
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.85
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:50:00.000+00:00,feeder,1,N Current (RMS),A,18.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:50:00.000+00:00,transformer,,Temperature,C,12.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,15.14
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,29.72
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,10.15
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,77.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.05
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.17
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,N Current (RMS),A,36.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,48.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.46
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.44
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.77
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.87
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,N Current (RMS),A,21.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.28
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.25
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.09
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.21
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:40:00.000+00:00,feeder,1,N Current (RMS),A,15.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:40:00.000+00:00,transformer,,Temperature,C,12.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,12.74
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,27.16
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,12.25
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,66.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.86
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.28
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.35
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,N Current (RMS),A,49.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,65.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.53
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.47
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.15
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,N Current (RMS),A,25.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.55
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.94
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.87
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,N Current (RMS),A,18.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:30:00.000+00:00,transformer,,Temperature,C,12.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,13.69
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,32.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,13.37
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,84.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.71
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.76
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.91
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,N Current (RMS),A,41.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,58.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.56
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.69
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.66
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.61
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,N Current (RMS),A,22.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.61
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.19
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.02
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.15
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,N Current (RMS),A,20.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:20:00.000+00:00,transformer,,Temperature,C,12.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,13.59
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,31.44
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,13.67
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,78.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.54
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.85
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.35
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,N Current (RMS),A,34.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,50.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.65
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.75
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.98
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.18
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,N Current (RMS),A,22.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.78
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.56
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.02
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.48
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,N Current (RMS),A,27.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:10:00.000+00:00,transformer,,Temperature,C,12.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,11.85
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,30.85
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,11.01
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,80.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.33
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.05
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.02
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.95
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,N Current (RMS),A,31.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.73
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.04
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.28
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,N Current (RMS),A,23.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.63
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.28
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.43
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.78
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,N Current (RMS),A,29.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:00:00.000+00:00,transformer,,Temperature,C,12.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,11.06
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,31.48
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,12.01
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,80.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.87
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.99
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,N Current (RMS),A,28.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,42.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.55
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.78
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.25
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.05
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,N Current (RMS),A,24.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.88
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.79
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.09
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.86
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,N Current (RMS),A,33.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,59.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:50:00.000+00:00,transformer,,Temperature,C,12.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,10.77
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,32.22
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,12.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,81.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.07
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.12
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.57
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,N Current (RMS),A,34.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,52.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.35
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.92
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.63
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.98
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,N Current (RMS),A,18.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.83
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.13
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.89
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,N Current (RMS),A,27.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:40:00.000+00:00,transformer,,Temperature,C,12.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,11.11
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,30.64
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,13.46
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,75.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.85
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.86
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,N Current (RMS),A,33.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,50.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.95
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.27
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.88
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,N Current (RMS),A,16.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.58
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.71
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.96
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.24
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,N Current (RMS),A,28.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:30:00.000+00:00,transformer,,Temperature,C,12.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,11.51
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,30.09
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,14.33
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,73.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.89
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.03
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,N Current (RMS),A,34.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,55.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.95
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.55
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.04
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,N Current (RMS),A,15.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.73
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.52
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.88
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.06
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,N Current (RMS),A,47.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,69.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:20:00.000+00:00,transformer,,Temperature,C,12.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
