Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,12.36
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,34.45
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,19.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,89.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.93
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.45
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.34
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,N Current (RMS),A,37.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,60.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.86
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.62
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.28
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,N Current (RMS),A,16.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.88
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.76
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.02
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.07
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,N Current (RMS),A,73.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,104.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:10:00.000+00:00,transformer,,Temperature,C,12.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,13.55
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,46.09
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,15.69
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,121.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.54
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.47
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,N Current (RMS),A,34.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,61.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,40.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.09
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.73
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.39
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,N Current (RMS),A,14.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.58
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.99
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,N Current (RMS),A,18.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:00:00.000+00:00,transformer,,Temperature,C,12.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,15.09
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,30.27
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,17.35
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,64.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.72
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.41
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.14
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,N Current (RMS),A,28.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,56.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.08
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.26
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.38
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,N Current (RMS),A,15.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.44
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.35
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,N Current (RMS),A,19.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:50:00.000+00:00,transformer,,Temperature,C,12.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,18.24
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,28.07
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,15.87
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,54.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.74
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.09
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,N Current (RMS),A,32.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,58.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.52
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.25
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.97
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.19
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,N Current (RMS),A,35.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,55.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.29
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.86
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.16
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,N Current (RMS),A,22.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:40:00.000+00:00,transformer,,Temperature,C,12.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,16.51
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,35.01
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,17.44
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,74.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.27
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.57
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.97
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.41
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,N Current (RMS),A,49.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,67.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.42
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.99
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.58
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,N Current (RMS),A,28.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.65
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.99
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.51
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.72
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,N Current (RMS),A,29.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:30:00.000+00:00,transformer,,Temperature,C,12.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,10.98
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,37.46
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,15.71
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,102.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.53
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.43
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,N Current (RMS),A,58.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,77.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.48
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.83
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.28
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,N Current (RMS),A,27.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.82
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.46
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.98
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.75
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,N Current (RMS),A,21.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:20:00.000+00:00,transformer,,Temperature,C,12.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,11.36
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,39.21
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,17.82
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,101.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.79
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.06
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.13
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.18
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,N Current (RMS),A,39.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,60.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,48.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.34
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.02
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.73
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.15
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,N Current (RMS),A,26.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.76
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.75
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.45
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.21
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,N Current (RMS),A,21.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:10:00.000+00:00,transformer,,Temperature,C,12.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,11.83
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,34.32
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,18.55
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,79.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.41
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.52
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.25
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.28
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,N Current (RMS),A,40.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,68.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.38
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.07
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.91
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,N Current (RMS),A,29.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.27
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.72
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,N Current (RMS),A,23.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:00:00.000+00:00,transformer,,Temperature,C,12.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.04
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,13.11
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,37.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,17.91
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,89.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.06
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.76
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.54
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,N Current (RMS),A,29.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,54.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.58
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.83
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.82
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,N Current (RMS),A,24.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.79
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.33
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.75
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.56
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,N Current (RMS),A,23.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:50:00.000+00:00,transformer,,Temperature,C,12.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,14.98
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,33.34
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,16.92
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,70.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.08
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.23
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,N Current (RMS),A,30.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,51.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.47
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.86
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.44
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.07
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,N Current (RMS),A,31.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.21
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.89
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,N Current (RMS),A,22.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:40:00.000+00:00,transformer,,Temperature,C,12.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,16.16
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,31.67
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,19.55
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,60.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.83
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.25
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.68
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,N Current (RMS),A,33.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,54.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,47.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.31
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.59
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.58
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.09
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,N Current (RMS),A,30.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,48.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.59
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.47
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.59
