Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,N Current (RMS),A,15.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:30:00.000+00:00,transformer,,Temperature,C,12.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,23.01
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,31.31
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,14.36
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,68.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.76
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.99
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.89
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,N Current (RMS),A,33.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,57.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,54.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.74
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.44
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.19
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.02
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,N Current (RMS),A,36.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.36
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.72
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.02
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,N Current (RMS),A,20.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:20:00.000+00:00,transformer,,Temperature,C,12.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,21.63
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,35.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,16.93
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,73.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.25
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.14
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.79
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,N Current (RMS),A,33.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,55.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,47.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.72
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.72
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.69
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.94
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,N Current (RMS),A,38.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,57.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.06
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.02
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.61
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,N Current (RMS),A,42.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,68.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:10:00.000+00:00,transformer,,Temperature,C,12.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,20.03
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,40.85
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,12.34
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,99.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.53
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.73
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.05
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.45
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,N Current (RMS),A,22.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,45.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.43
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.75
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.24
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.72
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.55
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,N Current (RMS),A,50.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,74.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.39
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.17
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.62
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.73
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,N Current (RMS),A,32.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:00:00.000+00:00,transformer,,Temperature,C,12.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,18.14
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,37.38
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,14.72
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,82.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.57
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.45
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.06
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.74
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,N Current (RMS),A,19.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.42
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.46
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.81
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,N Current (RMS),A,39.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,56.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.66
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.37
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.68
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.18
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,N Current (RMS),A,52.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,78.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:50:00.000+00:00,transformer,,Temperature,C,12.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,15.52
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,39.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,13.74
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,93.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.81
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.24
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.68
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,N Current (RMS),A,18.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,43.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.39
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.74
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.92
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,N Current (RMS),A,26.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.41
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.37
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.82
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,N Current (RMS),A,31.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:40:00.000+00:00,transformer,,Temperature,C,12.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,16.73
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,28.71
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,12.41
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,63.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.04
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.56
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.03
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,N Current (RMS),A,36.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,54.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,56.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.71
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.14
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.96
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,N Current (RMS),A,29.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.48
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.88
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.24
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.13
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,N Current (RMS),A,30.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:30:00.000+00:00,transformer,,Temperature,C,12.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,14.19
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,32.94
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,16.12
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,72.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.33
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.94
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.36
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.42
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.02
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,N Current (RMS),A,46.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,61.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,43.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.98
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.92
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.42
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.99
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.39
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,N Current (RMS),A,69.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,96.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.55
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,N Current (RMS),A,20.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:20:00.000+00:00,transformer,,Temperature,C,12.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,11.39
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,42.96
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,13.72
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,114.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.48
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.29
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.56
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,N Current (RMS),A,39.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,43.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.47
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.45
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.23
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.78
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,N Current (RMS),A,33.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,54.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.99
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.95
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.56
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,N Current (RMS),A,26.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:10:00.000+00:00,transformer,,Temperature,C,12.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,11.73
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,34.74
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,16.34
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,86.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.53
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.72
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.02
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.53
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.42
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,N Current (RMS),A,51.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,53.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,49.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.27
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.47
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.75
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.24
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,N Current (RMS),A,12.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.29
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.68
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.39
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:00:00.000+00:00,feeder,1,N Current (RMS),A,35.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,57.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:00:00.000+00:00,transformer,,Temperature,C,12.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,8.78
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,31.97
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,15.06
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,86.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.11
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.99
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.71
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.06
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.54
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,N Current (RMS),A,66.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,75.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,57.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.16
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.21
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.69
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,N Current (RMS),A,16.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.77
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.73
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.24
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:50:00.000+00:00,feeder,1,N Current (RMS),A,20.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:50:00.000+00:00,transformer,,Temperature,C,12.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,8.64
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,33.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,17.47
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,89.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.11
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.68
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.39
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,N Current (RMS),A,52.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,62.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.09
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.78
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,N Current (RMS),A,14.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.8
