Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.16
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.77
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.12
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:40:00.000+00:00,feeder,1,N Current (RMS),A,25.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:40:00.000+00:00,transformer,,Temperature,C,12.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,8.57
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,30.53
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,13.28
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,86.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.79
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.53
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.78
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.18
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,N Current (RMS),A,37.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,50.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.45
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,N Current (RMS),A,15.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.15
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.62
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.77
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,N Current (RMS),A,20.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:30:00.000+00:00,transformer,,Temperature,C,12.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,8.55
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,25.85
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,10.95
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,68.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.56
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.42
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.94
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,N Current (RMS),A,17.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.02
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.97
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,N Current (RMS),A,14.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.31
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.03
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.74
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.15
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,N Current (RMS),A,36.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,67.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:20:00.000+00:00,transformer,,Temperature,C,12.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,9.62
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,26.12
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,10.99
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,61.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.92
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.99
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.22
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,N Current (RMS),A,14.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.43
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.69
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.02
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.92
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,N Current (RMS),A,13.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.68
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.73
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.14
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,N Current (RMS),A,22.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:10:00.000+00:00,transformer,,Temperature,C,12.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,11.29
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,19.74
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,10.27
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,43.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.87
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.33
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.48
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,N Current (RMS),A,21.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.56
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.36
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.91
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.29
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,N Current (RMS),A,13.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.71
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.06
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.38
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,N Current (RMS),A,20.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:00:00.000+00:00,transformer,,Temperature,C,12.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,12.94
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,19.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,10.15
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,42.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.36
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.93
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.55
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,N Current (RMS),A,24.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.41
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.77
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.75
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.41
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,N Current (RMS),A,11.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.29
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.56
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.75
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,N Current (RMS),A,16.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:50:00.000+00:00,transformer,,Temperature,C,12.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,18.31
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,10.71
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.41
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.68
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.33
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.78
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,N Current (RMS),A,26.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.34
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.75
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.97
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.35
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,N Current (RMS),A,11.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.36
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.07
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.97
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,N Current (RMS),A,19.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:40:00.000+00:00,transformer,,Temperature,C,12.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,11.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,19.37
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,7.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.14
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.48
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.33
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,N Current (RMS),A,28.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.47
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.66
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.31
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,N Current (RMS),A,13.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.17
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.44
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.01
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,N Current (RMS),A,18.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:30:00.000+00:00,transformer,,Temperature,C,12.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,18.58
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,6.66
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,49.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.08
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.36
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.69
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,N Current (RMS),A,21.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.24
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.95
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.82
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,N Current (RMS),A,18.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.01
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.12
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,N Current (RMS),A,14.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:20:00.000+00:00,transformer,,Temperature,C,12.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,14.02
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,17.33
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,5.63
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,45.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.88
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.49
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.16
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.46
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,N Current (RMS),A,24.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.16
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.93
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.78
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,N Current (RMS),A,22.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.42
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.11
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.02
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,N Current (RMS),A,15.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:10:00.000+00:00,transformer,,Temperature,C,12.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,15.07
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,20.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,5.26
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,58.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.34
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.95
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,N Current (RMS),A,31.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.42
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.21
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.72
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,N Current (RMS),A,22.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.41
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.51
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,N Current (RMS),A,12.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:00:00.000+00:00,transformer,,Temperature,C,11.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,13.57
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,22.22
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,6.72
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,60.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.99
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.48
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.85
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.55
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,N Current (RMS),A,37.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,46.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.27
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.75
