Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.68
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.03
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,N Current (RMS),A,21.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.64
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.81
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.72
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:50:00.000+00:00,feeder,1,N Current (RMS),A,22.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:50:00.000+00:00,transformer,,Temperature,C,11.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,12.88
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,23.34
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,13.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.72
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.88
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.49
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.07
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,N Current (RMS),A,25.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.03
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.64
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,N Current (RMS),A,20.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.23
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.49
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.14
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:40:00.000+00:00,feeder,1,N Current (RMS),A,15.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:40:00.000+00:00,transformer,,Temperature,C,11.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,9.61
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,20.01
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,9.86
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,50.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.94
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.96
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.95
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.11
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:30:00.000+00:00,feeder,3,N Current (RMS),A,19.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.22
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.53
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.56
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:30:00.000+00:00,feeder,2,N Current (RMS),A,18.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.97
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.07
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.85
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:30:00.000+00:00,feeder,1,N Current (RMS),A,32.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:30:00.000+00:00,transformer,,Temperature,C,11.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,14.14
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,16.56
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,11.52
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,40.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.09
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.86
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.41
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.13
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:20:00.000+00:00,feeder,3,N Current (RMS),A,21.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.12
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.05
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:20:00.000+00:00,feeder,2,N Current (RMS),A,17.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.76
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.33
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.17
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:20:00.000+00:00,feeder,1,N Current (RMS),A,26.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:20:00.000+00:00,transformer,,Temperature,C,11.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,10.74
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,22.79
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,12.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.23
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.46
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.02
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.63
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,N Current (RMS),A,39.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,48.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.17
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.27
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.54
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,N Current (RMS),A,30.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.77
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.32
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,N Current (RMS),A,33.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,58.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:10:00.000+00:00,transformer,,Temperature,C,11.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,6.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,34.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,11.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,99.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.96
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.28
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.48
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.59
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,N Current (RMS),A,34.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.27
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.39
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.23
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.25
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.41
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,N Current (RMS),A,43.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,55.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.77
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.31
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,N Current (RMS),A,45.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,72.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:00:00.000+00:00,transformer,,Temperature,C,11.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,6.48
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,40.54
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,11.32
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,118.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.44
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.63
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.04
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.23
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,N Current (RMS),A,28.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.41
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.27
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.13
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.48
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,N Current (RMS),A,36.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.03
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.08
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.94
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,N Current (RMS),A,35.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,60.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:50:00.000+00:00,transformer,,Temperature,C,11.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,6.93
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,32.25
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,10.65
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,93.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.56
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.59
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.72
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.97
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,N Current (RMS),A,32.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.46
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.32
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.65
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.31
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,N Current (RMS),A,35.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.33
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.69
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:40:00.000+00:00,feeder,1,N Current (RMS),A,12.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:40:00.000+00:00,transformer,,Temperature,C,11.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,8.24
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,24.05
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,10.28
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,61.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.85
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.93
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.13
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.34
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:30:00.000+00:00,feeder,3,N Current (RMS),A,29.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.67
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.35
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.59
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.44
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.33
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:30:00.000+00:00,feeder,2,N Current (RMS),A,37.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,51.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.79
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:30:00.000+00:00,feeder,1,N Current (RMS),A,13.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:30:00.000+00:00,transformer,,Temperature,C,11.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,9.32
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,24.57
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,7.28
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,64.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.82
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.06
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.98
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.29
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:20:00.000+00:00,feeder,3,N Current (RMS),A,37.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,43.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.59
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.93
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.02
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.18
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:20:00.000+00:00,feeder,2,N Current (RMS),A,63.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,87.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.64
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.44
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.53
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:20:00.000+00:00,feeder,1,N Current (RMS),A,14.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:20:00.000+00:00,transformer,,Temperature,C,11.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,11.63
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,35.44
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,97.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.14
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.59
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.19
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:10:00.000+00:00,feeder,3,N Current (RMS),A,22.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.37
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.27
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.95
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:10:00.000+00:00,feeder,2,N Current (RMS),A,34.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.92
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.83
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:10:00.000+00:00,feeder,1,N Current (RMS),A,9.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:10:00.000+00:00,transformer,,Temperature,C,11.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,10.01
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,22.46
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,8.62
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,53.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.51
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.81
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.66
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.15
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:00:00.000+00:00,feeder,3,N Current (RMS),A,26.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.4
