Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.55
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.91
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.16
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.63
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:00:00.000+00:00,feeder,2,N Current (RMS),A,37.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,56.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.63
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.69
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.92
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:00:00.000+00:00,feeder,1,N Current (RMS),A,9.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:00:00.000+00:00,transformer,,Temperature,C,11.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,12.35
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,24.51
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,7.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,63.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.93
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.63
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.92
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.27
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:50:00.000+00:00,feeder,3,N Current (RMS),A,22.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.97
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.66
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.44
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:50:00.000+00:00,feeder,2,N Current (RMS),A,20.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.53
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.23
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.45
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:50:00.000+00:00,feeder,1,N Current (RMS),A,10.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:50:00.000+00:00,transformer,,Temperature,C,11.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,13.12
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,17.82
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,5.15
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,47.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.53
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.13
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.85
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.39
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:40:00.000+00:00,feeder,3,N Current (RMS),A,26.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.39
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.38
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.03
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.47
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,N Current (RMS),A,23.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.86
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.46
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,N Current (RMS),A,7.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:40:00.000+00:00,transformer,,Temperature,C,11.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,15.37
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,17.88
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,5.32
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,51.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.13
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.26
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.97
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,N Current (RMS),A,26.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.28
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.78
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,N Current (RMS),A,35.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.71
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.97
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.99
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,N Current (RMS),A,12.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:30:00.000+00:00,transformer,,Temperature,C,11.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,14.13
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,6.05
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,68.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.58
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.79
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.43
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.57
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,N Current (RMS),A,53.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,64.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.11
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,N Current (RMS),A,36.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.37
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.52
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.64
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,N Current (RMS),A,10.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:20:00.000+00:00,transformer,,Temperature,C,11.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,13.27
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,30.86
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,6.32
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,94.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.11
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.58
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.91
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.43
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.44
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,N Current (RMS),A,70.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,78.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.41
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.99
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.29
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,N Current (RMS),A,28.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.03
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.05
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.58
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:10:00.000+00:00,feeder,1,N Current (RMS),A,18.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:10:00.000+00:00,transformer,,Temperature,C,11.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,8.35
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,33.47
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,7.31
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,107.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.41
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.81
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.53
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.33
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,N Current (RMS),A,72.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,82.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.05
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.55
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,N Current (RMS),A,20.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.57
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.87
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.25
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:00:00.000+00:00,feeder,1,N Current (RMS),A,20.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:00:00.000+00:00,transformer,,Temperature,C,11.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,8.44
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,33.95
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,8.98
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,107.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.99
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.13
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,N Current (RMS),A,37.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,47.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.41
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.21
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.25
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,N Current (RMS),A,21.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.06
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.45
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.04
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:50:00.000+00:00,feeder,1,N Current (RMS),A,10.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:50:00.000+00:00,transformer,,Temperature,C,11.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,8.46
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,19.96
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,10.42
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.52
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.29
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.68
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.97
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,N Current (RMS),A,16.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.62
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.66
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.52
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,N Current (RMS),A,10.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.12
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.62
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.99
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,N Current (RMS),A,12.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:40:00.000+00:00,transformer,,Temperature,C,11.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,11.03
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,13.97
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,12.48
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,25.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.45
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.96
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,N Current (RMS),A,24.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.23
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.93
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.78
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.79
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,N Current (RMS),A,12.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.42
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.51
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,N Current (RMS),A,12.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:30:00.000+00:00,transformer,,Temperature,C,11.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,9.64
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,14.16
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,12.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,29.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.41
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.88
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.63
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.62
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,N Current (RMS),A,28.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.23
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.65
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.04
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.36
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,N Current (RMS),A,15.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.36
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.61
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,N Current (RMS),A,12.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:20:00.000+00:00,transformer,,Temperature,C,11.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,11.89
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,14.28
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,14.28
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,28.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.78
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.29
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.59
