Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.06
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.58
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,N Current (RMS),A,38.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,46.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.88
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.81
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.51
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,N Current (RMS),A,19.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.24
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.01
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,N Current (RMS),A,11.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:10:00.000+00:00,transformer,,Temperature,C,11.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,11.71
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,19.57
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,11.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,43.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.22
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.58
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.19
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.94
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,N Current (RMS),A,41.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,51.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.41
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.41
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,N Current (RMS),A,18.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.38
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.67
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,N Current (RMS),A,8.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:00:00.000+00:00,transformer,,Temperature,C,11.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,10.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,21.98
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,13.21
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,48.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.82
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.58
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.85
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,N Current (RMS),A,27.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.23
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.71
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.89
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.65
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,N Current (RMS),A,16.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.52
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.71
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,N Current (RMS),A,12.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:50:00.000+00:00,transformer,,Temperature,C,11.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,10.81
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,18.79
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,10.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,43.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.11
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.15
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.61
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.22
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.72
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,N Current (RMS),A,32.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.24
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.51
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,N Current (RMS),A,16.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.33
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.35
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,N Current (RMS),A,17.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:40:00.000+00:00,transformer,,Temperature,C,11.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,11.17
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,19.52
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,13.59
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,41.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.31
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.06
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.77
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.63
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.33
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,N Current (RMS),A,36.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,52.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.13
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.34
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,N Current (RMS),A,18.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.54
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.24
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.85
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,N Current (RMS),A,18.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:30:00.000+00:00,transformer,,Temperature,C,11.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,8.44
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,19.47
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,18.52
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,47.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.32
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.46
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.16
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.81
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,N Current (RMS),A,31.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,43.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.18
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.05
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.62
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,N Current (RMS),A,20.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.37
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.45
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.28
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,N Current (RMS),A,12.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:20:00.000+00:00,transformer,,Temperature,C,11.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,6.01
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,21.67
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,9.71
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,56.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.32
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.01
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.32
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.82
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,N Current (RMS),A,32.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.42
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.16
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.74
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.69
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,N Current (RMS),A,24.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.66
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.94
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.43
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,N Current (RMS),A,13.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:10:00.000+00:00,transformer,,Temperature,C,11.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,7.83
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,5.93
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,65.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.95
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.21
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.64
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,N Current (RMS),A,30.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.43
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.81
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.69
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,N Current (RMS),A,23.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.41
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.57
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,N Current (RMS),A,16.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:00:00.000+00:00,transformer,,Temperature,C,11.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,10.73
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,23.17
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,7.84
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,58.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.66
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.42
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.23
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.91
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,N Current (RMS),A,23.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.48
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.62
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,N Current (RMS),A,24.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.39
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.74
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.03
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,N Current (RMS),A,20.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:50:00.000+00:00,transformer,,Temperature,C,11.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,7.21
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,23.44
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,7.55
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,62.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.11
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.17
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.69
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,N Current (RMS),A,44.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,48.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.83
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,N Current (RMS),A,14.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.86
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.37
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.38
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:40:00.000+00:00,feeder,1,N Current (RMS),A,21.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:40:00.000+00:00,transformer,,Temperature,C,11.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,7.14
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,23.75
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,5.31
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,72.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.35
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.83
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.03
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.75
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,N Current (RMS),A,47.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,57.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.36
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.05
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.11
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.04
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,N Current (RMS),A,30.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.74
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.15
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.13
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.81
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:30:00.000+00:00,feeder,1,N Current (RMS),A,17.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:30:00.000+00:00,transformer,,Temperature,C,11.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.09
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,9.03
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,31.27
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,10.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,84.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
