Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.71
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.39
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.22
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,N Current (RMS),A,35.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,45.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.27
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.01
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.76
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.86
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,N Current (RMS),A,16.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.66
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.76
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.49
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:20:00.000+00:00,feeder,1,N Current (RMS),A,19.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:20:00.000+00:00,transformer,,Temperature,C,11.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,11.32
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,24.91
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,12.57
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,57.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.35
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.46
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.15
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,N Current (RMS),A,32.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,44.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.09
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.82
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,N Current (RMS),A,15.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.61
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.38
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.06
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.05
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,N Current (RMS),A,30.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:10:00.000+00:00,transformer,,Temperature,C,11.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,12.67
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,25.82
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,7.03
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,68.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.88
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.07
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.85
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.52
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,N Current (RMS),A,24.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.55
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.93
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.22
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.31
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,N Current (RMS),A,26.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.63
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.88
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.45
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,N Current (RMS),A,12.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:00:00.000+00:00,transformer,,Temperature,C,11.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,13.64
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,23.95
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,10.27
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.02
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.76
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.35
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,N Current (RMS),A,23.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.44
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.78
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,N Current (RMS),A,13.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.64
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.84
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.59
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,N Current (RMS),A,37.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,58.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:50:00.000+00:00,transformer,,Temperature,C,11.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,11.39
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,25.61
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,6.73
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,66.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.16
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.07
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.19
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,N Current (RMS),A,24.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.33
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.69
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.77
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,N Current (RMS),A,29.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.22
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.24
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.45
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,N Current (RMS),A,29.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:40:00.000+00:00,transformer,,Temperature,C,11.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,9.07
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,27.08
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,7.14
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,74.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.65
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.62
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,N Current (RMS),A,31.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.38
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.58
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.45
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.55
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,N Current (RMS),A,23.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.22
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.72
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.72
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,N Current (RMS),A,33.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:30:00.000+00:00,transformer,,Temperature,C,11.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,7.46
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,29.79
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,10.98
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,79.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.44
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.76
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.24
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.09
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,N Current (RMS),A,26.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.11
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.88
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,N Current (RMS),A,17.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.38
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.28
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.54
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,N Current (RMS),A,32.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:20:00.000+00:00,transformer,,Temperature,C,11.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,6.95
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,24.63
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,9.51
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,67.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.84
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.59
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.46
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.18
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,N Current (RMS),A,31.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.15
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.11
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.59
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,N Current (RMS),A,24.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.06
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.84
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.02
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,N Current (RMS),A,11.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:10:00.000+00:00,transformer,,Temperature,C,11.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,6.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,21.41
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,8.79
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,58.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.63
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.93
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,N Current (RMS),A,26.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.21
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.93
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.33
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,N Current (RMS),A,15.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.41
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.46
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.66
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.13
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,N Current (RMS),A,19.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:00:00.000+00:00,transformer,,Temperature,C,11.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,10.38
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,21.52
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,10.35
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,45.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.28
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.48
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.89
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.16
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,N Current (RMS),A,38.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,51.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.65
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.28
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.76
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.26
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,N Current (RMS),A,36.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,54.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.56
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.07
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.77
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.71
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,N Current (RMS),A,17.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:50:00.000+00:00,transformer,,Temperature,C,11.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,10.84
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,32.42
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,12.12
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,80.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.53
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.37
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.49
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,N Current (RMS),A,52.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,61.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.34
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.41
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.91
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.31
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,N Current (RMS),A,27.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.73
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.06
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.15
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.96
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,N Current (RMS),A,19.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:40:00.000+00:00,transformer,,Temperature,C,11.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
