Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,30.43
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,12.76
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,83.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.34
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.76
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.27
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.91
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,N Current (RMS),A,24.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.13
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.86
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.13
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,N Current (RMS),A,29.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.86
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.78
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.76
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.99
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,N Current (RMS),A,39.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,73.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:30:00.000+00:00,transformer,,Temperature,C,11.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,7.67
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,32.89
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,17.03
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,81.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.21
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.73
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,N Current (RMS),A,20.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.52
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.81
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.49
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,N Current (RMS),A,14.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.49
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.84
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.92
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,N Current (RMS),A,45.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,83.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:20:00.000+00:00,transformer,,Temperature,C,11.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,13.16
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,29.51
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,10.14
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,71.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.79
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.04
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,N Current (RMS),A,20.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.45
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.07
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.22
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,N Current (RMS),A,36.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,51.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.53
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.14
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.75
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.43
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,N Current (RMS),A,36.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,59.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:10:00.000+00:00,transformer,,Temperature,C,11.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,7.23
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,30.87
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,14.15
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,75.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.75
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.38
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,N Current (RMS),A,18.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.73
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.43
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,N Current (RMS),A,12.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.48
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.13
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.34
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.84
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,N Current (RMS),A,32.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:00:00.000+00:00,transformer,,Temperature,C,11.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,6.61
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,20.92
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,5.46
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,57.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.22
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.59
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.49
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,N Current (RMS),A,17.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.76
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.56
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,N Current (RMS),A,7.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.26
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.03
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.15
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.96
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,N Current (RMS),A,22.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:50:00.000+00:00,transformer,,Temperature,C,11.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,6.02
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,15.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,6.85
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,41.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.43
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.76
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.25
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,N Current (RMS),A,15.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.77
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.13
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.42
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,N Current (RMS),A,10.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.89
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.36
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:40:00.000+00:00,feeder,1,N Current (RMS),A,8.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:40:00.000+00:00,transformer,,Temperature,C,11.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,6.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.79
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,7.03
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,27.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.97
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.38
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.12
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,N Current (RMS),A,14.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.85
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.78
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.42
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,N Current (RMS),A,8.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.21
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.57
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.39
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:30:00.000+00:00,feeder,1,N Current (RMS),A,8.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:30:00.000+00:00,transformer,,Temperature,C,11.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,5.03
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.73
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,4.94
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,29.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.39
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.04
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,N Current (RMS),A,13.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.81
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.82
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.33
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,N Current (RMS),A,11.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.21
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.69
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.68
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:20:00.000+00:00,feeder,1,N Current (RMS),A,8.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:20:00.000+00:00,transformer,,Temperature,C,11.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,4.72
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,4.06
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,30.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.32
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.92
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,N Current (RMS),A,17.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.82
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.05
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,N Current (RMS),A,8.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.17
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.94
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.21
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:10:00.000+00:00,feeder,1,N Current (RMS),A,14.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:10:00.000+00:00,transformer,,Temperature,C,11.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,4.79
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.31
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,6.53
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,30.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.44
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.94
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.09
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,N Current (RMS),A,18.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.78
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.12
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.29
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,N Current (RMS),A,14.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.19
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.71
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.36
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:00:00.000+00:00,feeder,1,N Current (RMS),A,8.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:00:00.000+00:00,transformer,,Temperature,C,11.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,4.41
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.78
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,3.75
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,36.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.34
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.39
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,N Current (RMS),A,18.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.88
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.88
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,N Current (RMS),A,26.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.09
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.57
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.43
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:50:00.000+00:00,feeder,1,N Current (RMS),A,5.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:50:00.000+00:00,transformer,,Temperature,C,11.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
