Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,4.31
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.35
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,4.02
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,45.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.22
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.93
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.66
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,N Current (RMS),A,17.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.76
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.54
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,N Current (RMS),A,7.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.18
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.74
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.28
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:40:00.000+00:00,feeder,1,N Current (RMS),A,6.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:40:00.000+00:00,transformer,,Temperature,C,11.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,5.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,5.47
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,28.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.57
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.58
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.24
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,N Current (RMS),A,15.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.87
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.01
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,N Current (RMS),A,8.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.12
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.66
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:30:00.000+00:00,feeder,1,N Current (RMS),A,7.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:30:00.000+00:00,transformer,,Temperature,C,11.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,4.56
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.25
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,4.14
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,29.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.84
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.36
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.04
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,N Current (RMS),A,17.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.94
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.06
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.56
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,N Current (RMS),A,8.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.01
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.75
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.95
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:20:00.000+00:00,feeder,1,N Current (RMS),A,7.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:20:00.000+00:00,transformer,,Temperature,C,11.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.79
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.17
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,4.56
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,29.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.71
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.37
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,N Current (RMS),A,13.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.02
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.32
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.48
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,N Current (RMS),A,9.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.82
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.86
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:10:00.000+00:00,feeder,1,N Current (RMS),A,11.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:10:00.000+00:00,transformer,,Temperature,C,11.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,5.04
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.52
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,4.53
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,31.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.33
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.03
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.51
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,N Current (RMS),A,16.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.97
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.99
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.56
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,N Current (RMS),A,11.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.66
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.64
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.41
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:00:00.000+00:00,feeder,1,N Current (RMS),A,7.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:00:00.000+00:00,transformer,,Temperature,C,11.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,4.95
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.67
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,4.48
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,30.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.09
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,N Current (RMS),A,15.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.88
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.04
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.56
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,N Current (RMS),A,8.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.24
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.94
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.54
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:50:00.000+00:00,feeder,1,N Current (RMS),A,6.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:50:00.000+00:00,transformer,,Temperature,C,11.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.52
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.07
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,4.71
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,28.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.34
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.09
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,N Current (RMS),A,14.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.93
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.74
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.49
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,N Current (RMS),A,10.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.62
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.01
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.46
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:40:00.000+00:00,feeder,1,N Current (RMS),A,7.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:40:00.000+00:00,transformer,,Temperature,C,11.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,5.05
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,4.04
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,29.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.45
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.57
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.98
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,N Current (RMS),A,15.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.01
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.05
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.59
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,N Current (RMS),A,7.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.28
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.59
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.52
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:30:00.000+00:00,feeder,1,N Current (RMS),A,9.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:30:00.000+00:00,transformer,,Temperature,C,11.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.74
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.22
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,4.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,30.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.65
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.56
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.01
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,N Current (RMS),A,18.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.09
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.68
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,N Current (RMS),A,6.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.26
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.71
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.49
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:20:00.000+00:00,feeder,1,N Current (RMS),A,6.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:20:00.000+00:00,transformer,,Temperature,C,11.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,5.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.18
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,4.18
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,29.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.59
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.62
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.16
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,N Current (RMS),A,14.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.12
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.05
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.66
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,N Current (RMS),A,7.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.22
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.75
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.38
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:10:00.000+00:00,feeder,1,N Current (RMS),A,6.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:10:00.000+00:00,transformer,,Temperature,C,11.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,4.93
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,10.41
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,4.21
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,26.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.56
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.69
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.19
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,N Current (RMS),A,15.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.16
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.01
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.55
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,N Current (RMS),A,9.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.39
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.74
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.45
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:00:00.000+00:00,feeder,1,N Current (RMS),A,7.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:00:00.000+00:00,transformer,,Temperature,C,11.9
