Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,6.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.44
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,4.19
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,28.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.77
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.43
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.93
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,N Current (RMS),A,13.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.27
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.02
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.68
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,N Current (RMS),A,7.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.25
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.61
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.27
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,N Current (RMS),A,6.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:50:00.000+00:00,transformer,,Temperature,C,11.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,5.29
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.06
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,3.88
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,26.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.72
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.25
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.09
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,N Current (RMS),A,18.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.24
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.71
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,N Current (RMS),A,6.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.37
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.59
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.26
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,N Current (RMS),A,6.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:40:00.000+00:00,transformer,,Temperature,C,11.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.34
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.43
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,4.05
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,28.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.46
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.87
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.43
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,N Current (RMS),A,18.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.54
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.52
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,N Current (RMS),A,6.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.31
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.35
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,N Current (RMS),A,7.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:30:00.000+00:00,transformer,,Temperature,C,11.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,4.67
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.31
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,4.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,30.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.39
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.87
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:20:00.000+00:00,feeder,3,N Current (RMS),A,21.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.78
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.51
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.68
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:20:00.000+00:00,feeder,2,N Current (RMS),A,6.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.28
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.97
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.39
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:20:00.000+00:00,feeder,1,N Current (RMS),A,7.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:20:00.000+00:00,transformer,,Temperature,C,11.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.46
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.19
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,4.94
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,32.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.56
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.33
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:10:00.000+00:00,feeder,3,N Current (RMS),A,19.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.75
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.72
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.86
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:10:00.000+00:00,feeder,2,N Current (RMS),A,7.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.19
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.25
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:10:00.000+00:00,feeder,1,N Current (RMS),A,7.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:10:00.000+00:00,transformer,,Temperature,C,11.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,4.74
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,10.98
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,4.45
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,30.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.81
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.93
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.49
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.25
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:00:00.000+00:00,feeder,3,N Current (RMS),A,18.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.73
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.51
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.82
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:00:00.000+00:00,feeder,2,N Current (RMS),A,6.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.28
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.85
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:00:00.000+00:00,feeder,1,N Current (RMS),A,8.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:00:00.000+00:00,transformer,,Temperature,C,11.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,4.94
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.86
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,4.27
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,30.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.81
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.68
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.57
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.35
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,N Current (RMS),A,20.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.71
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.74
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.77
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,N Current (RMS),A,8.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.16
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.69
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.45
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,N Current (RMS),A,7.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:50:00.000+00:00,transformer,,Temperature,C,11.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,4.55
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,4.57
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,33.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.27
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.87
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.99
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.36
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,N Current (RMS),A,17.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.78
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.47
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.65
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,N Current (RMS),A,6.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.26
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.98
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.65
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,N Current (RMS),A,7.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:40:00.000+00:00,transformer,,Temperature,C,11.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,4.91
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.43
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,4.65
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,29.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.33
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.79
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.63
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,N Current (RMS),A,16.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.73
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.58
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.72
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,N Current (RMS),A,7.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.43
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.16
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.37
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,N Current (RMS),A,11.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:30:00.000+00:00,transformer,,Temperature,C,11.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,4.95
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,11.38
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,4.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,32.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.54
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.89
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.14
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.39
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,N Current (RMS),A,17.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.66
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.76
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,N Current (RMS),A,7.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.94
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.66
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.52
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:20:00.000+00:00,feeder,1,N Current (RMS),A,12.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:20:00.000+00:00,transformer,,Temperature,C,11.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,5.52
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,12.46
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,4.67
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,35.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.13
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.14
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.31
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,N Current (RMS),A,16.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.69
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.92
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.72
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,N Current (RMS),A,8.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.35
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.41
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.62
