Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:10:00.000+00:00,feeder,1,N Current (RMS),A,12.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:10:00.000+00:00,transformer,,Temperature,C,11.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,5.17
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,13.48
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,4.65
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,35.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.04
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.85
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.27
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,N Current (RMS),A,15.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.79
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.09
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.49
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,N Current (RMS),A,9.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.64
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.21
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.68
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:00:00.000+00:00,feeder,1,N Current (RMS),A,14.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:00:00.000+00:00,transformer,,Temperature,C,11.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,5.47
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,14.15
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,5.44
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,36.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.38
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.14
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.16
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,N Current (RMS),A,17.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.81
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.84
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.87
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,N Current (RMS),A,7.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.19
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.48
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:50:00.000+00:00,feeder,1,N Current (RMS),A,10.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:50:00.000+00:00,transformer,,Temperature,C,11.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.29
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.17
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,4.52
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,33.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.48
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.93
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.29
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.47
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,N Current (RMS),A,18.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.72
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.98
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.89
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,N Current (RMS),A,8.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.38
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.16
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.65
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:40:00.000+00:00,feeder,1,N Current (RMS),A,10.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:40:00.000+00:00,transformer,,Temperature,C,11.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,6.04
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,12.43
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,5.01
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,34.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.73
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.24
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.89
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.62
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.85
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,N Current (RMS),A,20.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.82
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.75
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,N Current (RMS),A,8.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.83
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.62
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.69
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:30:00.000+00:00,feeder,1,N Current (RMS),A,8.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:30:00.000+00:00,transformer,,Temperature,C,11.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,5.55
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,12.23
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,5.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,35.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.59
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.14
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.99
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,N Current (RMS),A,20.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.25
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.78
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,N Current (RMS),A,10.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.99
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.88
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.71
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:20:00.000+00:00,feeder,1,N Current (RMS),A,9.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:20:00.000+00:00,transformer,,Temperature,C,11.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,6.02
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.12
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,5.09
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,37.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.32
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.05
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.15
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.98
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,N Current (RMS),A,19.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.1
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.21
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.14
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.79
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,N Current (RMS),A,10.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.72
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.61
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:10:00.000+00:00,feeder,1,N Current (RMS),A,11.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:10:00.000+00:00,transformer,,Temperature,C,11.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,5.97
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,15.09
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,5.37
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,40.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.08
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.03
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,N Current (RMS),A,19.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.6
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.95
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.17
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.37
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,N Current (RMS),A,10.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.3
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.59
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.95
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.99
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:00:00.000+00:00,feeder,1,N Current (RMS),A,12.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.5
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:00:00.000+00:00,transformer,,Temperature,C,11.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,7.62
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.13
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,8.38
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,34.4
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
931175,ROSELANDS AVENUE COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.18
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.71
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.31
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,N Current (RMS),A,19.3
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.7
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.7
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.49
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.09
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,N Current (RMS),A,20.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.01
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.99
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,N Current (RMS),A,13.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:50:00.000+00:00,transformer,,Temperature,C,9.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,7.68
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,18.21
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,7.39
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,49.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.02
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.01
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.33
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,N Current (RMS),A,19.3
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.7
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.74
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.94
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.18
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,N Current (RMS),A,22.1
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.96
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.46
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,N Current (RMS),A,10.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.7
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.3
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:40:00.000+00:00,transformer,,Temperature,C,9.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,8.71
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,18.41
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,7.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.11
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.73
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.56
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,N Current (RMS),A,16.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.7
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.3
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.53
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.39
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.53
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.19
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,N Current (RMS),A,40.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,58.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.83
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.16
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.74
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,N Current (RMS),A,11.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.3
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:30:00.000+00:00,transformer,,Temperature,C,9.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,10.46
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,24.08
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,8.19
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,56.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.94
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.07
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.74
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,N Current (RMS),A,16.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.35
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.37
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.28
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,N Current (RMS),A,26.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
