Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.88
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.89
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,N Current (RMS),A,12.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:20:00.000+00:00,transformer,,Temperature,C,9.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,11.18
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,18.64
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,10.91
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.73
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.25
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,N Current (RMS),A,17.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.3
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.3
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.49
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.53
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.12
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,N Current (RMS),A,19.1
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.3
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.98
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.05
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,N Current (RMS),A,14.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.3
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.1
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:10:00.000+00:00,transformer,,Temperature,C,9.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,11.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,17.18
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,12.27
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,37.7
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.32
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.27
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.74
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,N Current (RMS),A,23.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.7
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.62
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.04
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.98
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,N Current (RMS),A,16.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.7
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.94
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.83
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.99
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,N Current (RMS),A,17.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.7
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:00:00.000+00:00,transformer,,Temperature,C,9.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,12.89
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,18.14
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,12.71
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,38.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.45
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.83
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.46
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,N Current (RMS),A,23.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.42
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.63
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.77
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.83
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,N Current (RMS),A,41.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,58.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.91
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.58
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.44
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,N Current (RMS),A,12.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.3
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:50:00.000+00:00,transformer,,Temperature,C,9.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,11.99
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,26.18
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,9.72
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,60.3
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.86
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.59
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.16
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,N Current (RMS),A,23.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.51
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.53
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.93
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.14
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,N Current (RMS),A,41.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,58.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.97
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.94
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,N Current (RMS),A,14.1
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:40:00.000+00:00,transformer,,Temperature,C,9.7
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,12.29
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,25.49
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,10.24
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,56.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.08
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.32
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.15
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,N Current (RMS),A,26.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.7
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.3
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.41
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.51
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.31
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.13
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,N Current (RMS),A,20.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.1
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.03
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.18
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.16
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,N Current (RMS),A,16.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.3
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.1
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:30:00.000+00:00,transformer,,Temperature,C,9.7
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,13.63
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,21.81
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,11.45
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,49.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.45
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.56
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.09
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,N Current (RMS),A,43.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.7
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,59.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.65
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.31
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,N Current (RMS),A,25.1
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.7
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.04
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.94
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.74
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:20:00.000+00:00,feeder,1,N Current (RMS),A,25.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.3
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:20:00.000+00:00,transformer,,Temperature,C,9.7
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,16.14
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,31.82
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,9.33
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,83.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.87
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.07
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.16
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,N Current (RMS),A,30.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.7
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.45
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.72
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.71
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.82
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,N Current (RMS),A,18.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.26
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.01
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.03
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:10:00.000+00:00,feeder,1,N Current (RMS),A,14.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.3
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:10:00.000+00:00,transformer,,Temperature,C,9.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,15.85
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,21.79
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,11.01
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,52.7
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.29
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.02
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.94
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,N Current (RMS),A,28.1
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,47.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.72
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.91
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.25
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,N Current (RMS),A,18.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.82
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.41
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,N Current (RMS),A,13.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.3
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:00:00.000+00:00,transformer,,Temperature,C,9.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,17.83
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,21.35
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,10.99
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.58
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.97
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.74
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,N Current (RMS),A,29.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.7
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.3
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.78
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.56
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.35
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,N Current (RMS),A,20.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.26
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.11
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.51
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,N Current (RMS),A,14.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.3
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:50:00.000+00:00,transformer,,Temperature,C,9.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,16.62
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,23.65
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,10.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,55.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.52
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,N Current (RMS),A,30.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,41.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.23
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.47
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.41
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,N Current (RMS),A,20.3
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.1
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.61
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.47
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.86
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,N Current (RMS),A,13.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:40:00.000+00:00,transformer,,Temperature,C,9.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,15.36
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,23.54
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,10.28
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.37
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.99
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.13
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,N Current (RMS),A,31.3
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.1
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.04
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.62
