Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.46
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,N Current (RMS),A,21.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.3
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.11
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.82
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.26
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,N Current (RMS),A,28.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:30:00.000+00:00,transformer,,Temperature,C,9.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,14.52
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,28.43
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,9.85
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,73.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.83
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.49
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.27
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,N Current (RMS),A,26.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.86
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.07
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.47
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,N Current (RMS),A,21.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.1
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.08
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,N Current (RMS),A,39.1
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,66.7
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:20:00.000+00:00,transformer,,Temperature,C,9.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,14.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,33.64
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,12.13
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,79.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.39
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.62
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,N Current (RMS),A,23.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.7
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.7
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.26
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.95
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.46
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,N Current (RMS),A,20.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.1
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.03
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.99
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.79
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,N Current (RMS),A,22.1
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:10:00.000+00:00,transformer,,Temperature,C,9.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,13.68
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,26.34
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,15.86
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,55.7
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.53
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.14
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.34
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,N Current (RMS),A,26.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,43.3
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.89
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.55
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.91
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,N Current (RMS),A,22.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.06
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.82
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.82
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,N Current (RMS),A,19.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.7
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:00:00.000+00:00,transformer,,Temperature,C,9.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,13.49
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,26.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,15.07
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,56.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.07
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.21
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.52
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,N Current (RMS),A,38.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,55.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.29
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.12
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.41
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,N Current (RMS),A,25.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.7
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.29
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.05
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.48
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.75
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,N Current (RMS),A,39.7
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.1
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,68.3
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:50:00.000+00:00,transformer,,Temperature,C,9.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,11.41
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,38.81
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,12.67
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,100.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.83
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.44
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.72
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,N Current (RMS),A,38.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,52.3
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.17
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.59
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,N Current (RMS),A,19.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.07
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.24
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,N Current (RMS),A,25.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.3
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:40:00.000+00:00,transformer,,Temperature,C,9.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,10.07
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,30.95
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,15.57
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,77.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.05
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.75
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.11
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,N Current (RMS),A,37.1
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,54.1
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.3
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.97
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.7
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.49
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,N Current (RMS),A,20.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.1
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.84
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.74
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.68
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:30:00.000+00:00,feeder,1,N Current (RMS),A,19.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.3
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:30:00.000+00:00,transformer,,Temperature,C,9.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,9.87
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,29.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,16.28
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,72.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.27
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.07
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,N Current (RMS),A,46.1
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,63.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.12
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.47
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,N Current (RMS),A,19.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.3
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.06
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.75
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:20:00.000+00:00,feeder,1,N Current (RMS),A,18.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.3
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.3
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:20:00.000+00:00,transformer,,Temperature,C,9.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,9.59
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,28.82
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,17.17
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,73.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.7
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:10:00.000+00:00,feeder,3,N Current (RMS),A,44.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,61.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.1
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.01
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.52
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:10:00.000+00:00,feeder,2,N Current (RMS),A,24.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.31
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.46
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.31
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:10:00.000+00:00,feeder,1,N Current (RMS),A,15.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:10:00.000+00:00,transformer,,Temperature,C,9.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,10.21
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,30.16
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,15.33
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,77.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.75
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.65
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.52
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:00:00.000+00:00,feeder,3,N Current (RMS),A,45.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.7
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,66.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.3
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.13
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.7
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.16
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,N Current (RMS),A,26.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.3
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.81
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.67
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.79
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,N Current (RMS),A,16.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.7
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:00:00.000+00:00,transformer,,Temperature,C,10.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,11.69
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,33.01
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,15.47
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,82.7
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.51
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.36
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,N Current (RMS),A,32.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.7
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,52.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.23
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.52
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.33
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,N Current (RMS),A,30.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.7
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.85
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.88
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.87
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,N Current (RMS),A,13.7
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.7
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:50:00.000+00:00,transformer,,Temperature,C,10.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,12.88
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,29.91
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,14.56
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,69.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.49
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.08
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.23
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,N Current (RMS),A,46.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,67.0
