Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.33
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.31
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.67
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,N Current (RMS),A,19.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.37
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.41
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.36
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,N Current (RMS),A,19.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.1
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:40:00.000+00:00,transformer,,Temperature,C,10.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,12.19
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,33.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,19.26
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,80.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.68
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.12
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.36
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.61
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,N Current (RMS),A,51.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,72.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.71
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.23
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.13
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.06
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:30:00.000+00:00,feeder,2,N Current (RMS),A,43.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,67.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.45
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.75
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.58
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:30:00.000+00:00,feeder,1,N Current (RMS),A,22.1
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.1
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:30:00.000+00:00,transformer,,Temperature,C,10.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,14.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,44.24
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,15.25
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,111.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.45
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.74
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.51
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.16
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:20:00.000+00:00,feeder,3,N Current (RMS),A,40.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,66.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.98
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.05
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.57
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.3
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:20:00.000+00:00,feeder,2,N Current (RMS),A,43.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,72.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.64
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.89
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.74
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:20:00.000+00:00,feeder,1,N Current (RMS),A,26.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.1
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.7
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:20:00.000+00:00,transformer,,Temperature,C,10.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,16.43
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,39.98
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,26.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,80.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.7
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.89
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.59
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.21
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.15
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:10:00.000+00:00,feeder,3,N Current (RMS),A,45.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,72.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.3
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.22
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.19
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.48
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:10:00.000+00:00,feeder,2,N Current (RMS),A,25.7
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.24
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.84
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.32
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:10:00.000+00:00,feeder,1,N Current (RMS),A,21.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:10:00.000+00:00,transformer,,Temperature,C,10.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,15.05
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,35.25
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,24.95
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,72.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.77
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.74
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.39
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,N Current (RMS),A,30.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,55.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.7
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.27
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.38
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.93
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.56
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.84
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,N Current (RMS),A,37.1
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,56.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.26
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.94
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.94
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,N Current (RMS),A,19.1
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.7
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.1
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:00:00.000+00:00,transformer,,Temperature,C,10.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,14.96
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,35.24
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,17.17
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,80.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.49
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.71
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,N Current (RMS),A,28.3
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.35
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.47
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.16
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.37
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.87
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,N Current (RMS),A,35.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,55.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.55
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.56
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.96
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,N Current (RMS),A,31.7
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.3
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:50:00.000+00:00,transformer,,Temperature,C,10.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,13.15
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,36.13
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,14.55
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,88.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.71
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.84
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.72
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,N Current (RMS),A,27.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,42.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.41
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.73
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.51
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.05
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,N Current (RMS),A,32.3
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.1
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,52.1
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.1
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.47
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.47
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,N Current (RMS),A,27.3
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:40:00.000+00:00,transformer,,Temperature,C,10.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,13.91
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,33.75
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,14.17
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,79.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.84
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.89
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.46
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,N Current (RMS),A,34.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,50.7
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.51
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.87
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.13
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.99
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,N Current (RMS),A,30.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.3
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.1
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.43
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.76
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.93
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:30:00.000+00:00,feeder,1,N Current (RMS),A,21.7
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.7
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.7
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:30:00.000+00:00,transformer,,Temperature,C,9.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,13.47
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,32.01
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,15.38
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,75.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.57
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.1
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.69
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.81
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,N Current (RMS),A,42.7
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.1
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,62.7
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.62
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.66
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.64
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.72
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,N Current (RMS),A,18.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.86
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.55
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.93
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:20:00.000+00:00,feeder,1,N Current (RMS),A,24.7
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.1
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.7
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:20:00.000+00:00,transformer,,Temperature,C,9.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,13.32
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,33.26
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,17.34
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,79.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.63
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.65
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.96
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.75
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.21
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,N Current (RMS),A,42.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,58.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.25
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.53
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.96
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,N Current (RMS),A,26.1
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.3
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.7
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.7
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.78
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.42
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.02
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:10:00.000+00:00,feeder,1,N Current (RMS),A,25.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:10:00.000+00:00,transformer,,Temperature,C,9.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,11.64
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,35.68
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,18.19
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,87.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.34
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.29
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.08
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.1
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.05
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,N Current (RMS),A,46.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,64.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.01
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.88
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.43
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,N Current (RMS),A,27.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.76
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.54
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.32
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.75
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,N Current (RMS),A,32.1
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,58.3
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:00:00.000+00:00,transformer,,Temperature,C,9.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,11.63
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,40.29
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,20.23
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,101.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
