Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.77
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.07
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.65
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,N Current (RMS),A,39.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.7
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,59.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,45.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.01
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.04
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.42
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,N Current (RMS),A,15.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.17
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.59
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.66
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.86
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,N Current (RMS),A,48.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,80.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:50:00.000+00:00,transformer,,Temperature,C,9.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,13.38
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,39.77
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,21.93
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,93.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.3
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.64
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.72
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.53
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,N Current (RMS),A,34.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.7
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,50.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.1
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.42
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.15
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,N Current (RMS),A,12.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.1
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.99
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.25
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.29
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.04
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,N Current (RMS),A,41.1
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,73.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.1
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:40:00.000+00:00,transformer,,Temperature,C,9.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,35.42
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,17.73
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,81.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.89
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,N Current (RMS),A,31.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,47.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.3
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.94
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.11
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,N Current (RMS),A,31.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,48.7
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.57
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.1
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.81
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.18
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:30:00.000+00:00,feeder,1,N Current (RMS),A,31.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,59.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:30:00.000+00:00,transformer,,Temperature,C,9.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,14.1
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,35.76
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,17.18
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,81.7
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.64
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.97
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.52
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,N Current (RMS),A,35.3
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.3
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,55.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.65
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.42
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,N Current (RMS),A,29.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.7
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.7
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.48
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.51
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.56
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:20:00.000+00:00,feeder,1,N Current (RMS),A,21.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.7
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:20:00.000+00:00,transformer,,Temperature,C,9.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,13.77
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,32.88
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,18.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,74.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.81
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.28
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.72
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.98
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,N Current (RMS),A,29.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,46.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.37
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.45
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,N Current (RMS),A,18.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.1
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.31
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.67
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.18
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:10:00.000+00:00,feeder,1,N Current (RMS),A,21.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.1
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:10:00.000+00:00,transformer,,Temperature,C,9.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,13.96
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,28.84
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,18.76
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,60.1
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.97
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.84
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.76
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.12
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,N Current (RMS),A,38.3
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,51.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.59
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.17
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.71
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.59
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,N Current (RMS),A,22.7
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.3
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.7
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.52
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.02
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.65
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:00:00.000+00:00,feeder,1,N Current (RMS),A,16.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:00:00.000+00:00,transformer,,Temperature,C,9.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,12.52
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,29.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,15.36
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,67.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.48
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.37
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.94
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.02
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,N Current (RMS),A,40.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,51.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.27
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.28
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.48
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.07
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,N Current (RMS),A,22.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.95
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.84
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.91
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:50:00.000+00:00,feeder,1,N Current (RMS),A,14.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:50:00.000+00:00,transformer,,Temperature,C,9.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,13.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,27.26
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,62.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.77
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.56
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.75
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.19
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,N Current (RMS),A,46.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,54.1
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.54
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.77
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,N Current (RMS),A,12.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.92
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.78
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.62
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:40:00.000+00:00,feeder,1,N Current (RMS),A,18.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.3
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:40:00.000+00:00,transformer,,Temperature,C,9.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,15.26
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,25.12
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,52.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.1
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.37
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.28
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.07
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,N Current (RMS),A,52.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,60.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.69
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.79
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.26
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.96
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,N Current (RMS),A,14.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.7
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.3
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.73
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.59
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.96
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:30:00.000+00:00,feeder,1,N Current (RMS),A,21.3
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:30:00.000+00:00,transformer,,Temperature,C,9.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,17.88
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,25.13
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,54.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.49
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.66
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.75
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.3
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,N Current (RMS),A,47.7
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,59.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.81
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.96
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.41
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,N Current (RMS),A,15.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.1
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.52
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.16
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.57
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:20:00.000+00:00,feeder,1,N Current (RMS),A,20.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:20:00.000+00:00,transformer,,Temperature,C,9.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,14.99
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,27.87
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,17.28
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,60.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.63
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.55
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.64
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,N Current (RMS),A,44.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,53.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.05
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.75
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.04
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,N Current (RMS),A,15.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.3
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.94
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.99
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.97
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:10:00.000+00:00,feeder,1,N Current (RMS),A,24.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.7
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:10:00.000+00:00,transformer,,Temperature,C,9.7
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,13.63
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,25.29
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,16.64
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,54.4
