Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.18
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.61
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.37
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,N Current (RMS),A,27.3
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.1
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.87
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.24
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,N Current (RMS),A,15.3
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.09
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.56
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.11
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,N Current (RMS),A,14.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.3
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:00:00.000+00:00,transformer,,Temperature,C,9.7
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,12.37
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,22.04
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,13.72
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,47.1
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.74
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.57
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.97
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,N Current (RMS),A,34.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,48.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.56
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.14
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.08
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.63
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,N Current (RMS),A,37.1
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,57.1
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.32
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.01
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.13
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,N Current (RMS),A,21.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.7
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:50:00.000+00:00,transformer,,Temperature,C,9.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,13.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,32.67
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,15.73
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,77.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.78
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.02
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.03
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,N Current (RMS),A,28.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,42.3
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.79
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.19
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.04
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.91
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,N Current (RMS),A,45.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,66.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.57
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.29
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.34
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,N Current (RMS),A,34.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.1
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:40:00.000+00:00,transformer,,Temperature,C,9.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,12.54
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,37.35
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,18.28
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,85.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.28
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.85
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.41
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,N Current (RMS),A,21.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.1
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.55
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.48
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.66
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,N Current (RMS),A,32.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.7
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.3
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.59
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.74
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.38
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,N Current (RMS),A,46.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.1
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,69.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,69.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:30:00.000+00:00,transformer,,Temperature,C,9.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,15.36
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,36.78
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,23.46
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,75.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.23
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.51
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.77
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.93
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,N Current (RMS),A,24.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.51
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.84
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.23
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.37
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,N Current (RMS),A,27.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.23
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.69
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.71
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.63
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,N Current (RMS),A,40.7
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,66.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:20:00.000+00:00,transformer,,Temperature,C,9.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,16.03
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,34.71
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,24.92
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,68.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.83
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.48
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.55
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.88
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,N Current (RMS),A,27.7
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,42.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.45
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.13
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.19
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.14
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,N Current (RMS),A,25.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.7
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.37
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.46
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.91
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,N Current (RMS),A,35.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,64.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.1
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:10:00.000+00:00,transformer,,Temperature,C,9.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,13.98
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,35.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,22.93
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,77.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.47
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.39
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.78
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,N Current (RMS),A,25.3
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.7
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.1
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.63
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.85
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.56
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.81
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,N Current (RMS),A,26.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.71
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.31
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.85
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:00:00.000+00:00,feeder,1,N Current (RMS),A,36.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.3
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,70.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:00:00.000+00:00,transformer,,Temperature,C,9.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,17.95
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,38.65
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,24.15
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,77.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
931175,ROSELANDS AVENUE COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.42
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.81
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.64
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,N Current (RMS),A,28.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.1
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,42.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.1
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.04
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.68
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,N Current (RMS),A,34.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,54.3
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,69.3
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.36
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.46
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.09
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.88
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:50:00.000+00:00,feeder,1,N Current (RMS),A,26.7
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:50:00.000+00:00,transformer,,Temperature,C,9.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,16.98
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,32.94
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,35.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,66.7
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.45
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.85
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.56
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,N Current (RMS),A,28.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.45
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.39
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.18
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,N Current (RMS),A,20.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,58.7
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,64.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.44
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.07
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.91
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:40:00.000+00:00,feeder,1,N Current (RMS),A,19.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.1
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:40:00.000+00:00,transformer,,Temperature,C,9.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,27.52
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,35.03
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,32.65
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,44.3
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.25
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.99
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.63
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,N Current (RMS),A,29.7
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.3
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.75
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.62
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.99
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,N Current (RMS),A,28.1
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,53.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.74
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.52
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,N Current (RMS),A,21.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.3
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:30:00.000+00:00,transformer,,Temperature,C,9.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,25.07
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,32.72
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,21.15
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,54.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.53
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.35
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.93
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.01
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.11
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,N Current (RMS),A,25.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.3
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.67
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.08
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.87
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.22
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,N Current (RMS),A,22.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.1
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.1
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.99
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.04
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.93
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,N Current (RMS),A,21.1
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:20:00.000+00:00,transformer,,Temperature,C,9.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
