Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,19.01
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,28.91
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,16.26
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,58.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.73
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.34
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.19
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.01
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,N Current (RMS),A,35.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.3
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,52.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.35
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.01
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.31
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.94
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.42
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,N Current (RMS),A,39.7
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,57.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.23
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.13
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.79
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.01
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,N Current (RMS),A,39.1
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,68.3
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:10:00.000+00:00,transformer,,Temperature,C,9.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.32
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,12.79
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,40.92
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,19.43
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,102.7
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.34
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.42
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.08
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.55
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.34
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,N Current (RMS),A,33.3
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,58.1
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.47
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.41
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.86
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.82
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,N Current (RMS),A,18.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.88
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.05
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,N Current (RMS),A,37.3
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.1
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,62.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:00:00.000+00:00,transformer,,Temperature,C,9.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,15.37
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,35.91
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,23.21
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,76.1
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.56
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.99
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.18
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.72
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,N Current (RMS),A,35.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,60.1
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.71
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.18
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,N Current (RMS),A,16.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.3
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.65
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.29
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.84
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,N Current (RMS),A,36.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.1
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:50:00.000+00:00,transformer,,Temperature,C,9.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.76
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,12.35
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,26.67
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,24.74
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,57.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.13
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.09
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.31
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.35
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,N Current (RMS),A,44.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,68.7
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.55
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.57
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.81
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.63
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,N Current (RMS),A,19.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.7
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.23
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.55
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.93
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.96
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,N Current (RMS),A,20.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:40:00.000+00:00,transformer,,Temperature,C,9.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,11.22
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,31.05
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,21.94
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,68.1
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.79
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.64
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.94
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.65
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.28
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,N Current (RMS),A,31.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,53.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,52.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.76
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.45
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.1
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.79
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.63
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,N Current (RMS),A,41.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.1
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,60.1
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.59
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.11
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.97
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,N Current (RMS),A,27.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:30:00.000+00:00,transformer,,Temperature,C,9.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.14
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,12.15
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,32.64
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,25.88
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,72.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.81
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.73
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.74
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.31
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,N Current (RMS),A,33.7
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.3
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,58.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,43.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.41
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.16
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.71
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.37
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,N Current (RMS),A,43.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,63.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.43
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.38
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.48
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.93
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,N Current (RMS),A,30.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.3
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:20:00.000+00:00,transformer,,Temperature,C,9.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,13.27
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,34.93
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,23.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,77.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.02
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.3
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.56
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,N Current (RMS),A,34.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,53.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.59
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.47
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.03
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,N Current (RMS),A,48.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,72.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.7
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.52
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.23
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.12
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.94
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.57
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:10:00.000+00:00,feeder,1,N Current (RMS),A,32.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,66.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:10:00.000+00:00,transformer,,Temperature,C,9.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,13.92
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,37.91
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,24.17
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,81.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.46
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.71
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.78
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.02
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:00:00.000+00:00,feeder,3,N Current (RMS),A,39.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,59.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,44.7
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.69
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.96
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.06
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.96
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:00:00.000+00:00,feeder,2,N Current (RMS),A,41.1
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.7
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,72.3
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.44
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.62
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.91
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.82
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:00:00.000+00:00,feeder,1,N Current (RMS),A,31.1
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.7
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,68.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:00:00.000+00:00,transformer,,Temperature,C,9.3
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.04
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,17.3
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,38.75
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,28.79
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,77.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.47
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.22
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.79
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:50:00.000+00:00,feeder,3,N Current (RMS),A,38.7
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,58.3
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.84
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.72
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.59
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:50:00.000+00:00,feeder,2,N Current (RMS),A,45.3
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,67.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.38
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.09
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.67
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:50:00.000+00:00,feeder,1,N Current (RMS),A,17.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.3
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:50:00.000+00:00,transformer,,Temperature,C,9.3
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,15.97
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,37.41
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,18.06
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,84.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.97
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.06
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.98
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.49
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:40:00.000+00:00,feeder,3,N Current (RMS),A,58.3
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.1
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,77.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.33
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.63
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.66
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:40:00.000+00:00,feeder,2,N Current (RMS),A,24.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.26
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.51
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.95
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:40:00.000+00:00,feeder,1,N Current (RMS),A,22.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.1
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:40:00.000+00:00,transformer,,Temperature,C,9.3
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.17
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,16.64
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,38.13
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,22.11
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,84.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.14
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.43
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.32
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.61
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.86
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,N Current (RMS),A,57.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.1
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,74.1
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.1
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.75
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.7
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.28
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,N Current (RMS),A,27.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.3
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.74
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.74
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.18
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:30:00.000+00:00,feeder,1,N Current (RMS),A,22.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,63.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:30:00.000+00:00,transformer,,Temperature,C,9.3
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
