Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,15.82
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,40.05
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,23.31
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,89.1
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.18
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.74
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.98
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.88
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,N Current (RMS),A,43.3
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.7
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,55.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.38
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.1
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.43
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.43
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,N Current (RMS),A,25.1
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.3
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.18
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.48
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.69
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:20:00.000+00:00,feeder,1,N Current (RMS),A,28.3
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,60.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:20:00.000+00:00,transformer,,Temperature,C,9.3
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,17.01
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,36.89
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,19.99
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,81.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.82
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.34
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.32
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.38
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:10:00.000+00:00,feeder,3,N Current (RMS),A,43.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,56.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.86
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.71
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.24
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.73
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,N Current (RMS),A,41.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,69.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.13
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.25
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.49
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,N Current (RMS),A,21.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:10:00.000+00:00,transformer,,Temperature,C,9.3
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,18.19
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,39.81
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,19.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,89.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.91
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.98
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.48
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.38
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,N Current (RMS),A,37.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,53.1
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.04
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.75
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.46
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.28
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,N Current (RMS),A,70.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.1
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,98.3
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.26
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.21
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.19
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.66
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,N Current (RMS),A,38.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,63.7
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,88.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:00:00.000+00:00,transformer,,Temperature,C,9.3
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.07
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,16.94
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,51.14
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,25.33
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,111.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,213.7
931175,ROSELANDS AVENUE COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.67
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.09
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.54
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.72
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,N Current (RMS),A,27.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.3
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.44
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.94
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.13
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.48
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,N Current (RMS),A,58.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,49.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,89.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.28
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.31
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.85
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,N Current (RMS),A,36.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,83.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:50:00.000+00:00,transformer,,Temperature,C,9.3
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,24.34
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,42.52
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,26.1
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,69.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.3
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.78
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.75
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.95
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.97
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,N Current (RMS),A,40.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.7
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,50.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.1
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.51
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.86
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.63
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:40:00.000+00:00,feeder,2,N Current (RMS),A,47.3
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,71.3
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.1
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.74
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.53
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.43
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:40:00.000+00:00,feeder,1,N Current (RMS),A,33.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,67.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:40:00.000+00:00,transformer,,Temperature,C,9.3
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,16.34
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,35.38
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,20.03
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,70.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.64
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.39
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.29
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.81
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:30:00.000+00:00,feeder,3,N Current (RMS),A,36.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,52.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.44
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.16
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.16
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:30:00.000+00:00,feeder,2,N Current (RMS),A,29.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.1
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.33
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.47
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.07
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.88
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:30:00.000+00:00,feeder,1,N Current (RMS),A,16.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.1
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.3
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:30:00.000+00:00,transformer,,Temperature,C,9.3
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,14.76
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,30.52
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,14.85
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,65.1
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.1
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.08
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:20:00.000+00:00,feeder,3,N Current (RMS),A,37.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,48.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.34
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.26
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.59
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.35
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:20:00.000+00:00,feeder,2,N Current (RMS),A,25.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.3
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.28
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.75
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.62
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.33
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:20:00.000+00:00,feeder,1,N Current (RMS),A,29.1
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.3
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,64.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:20:00.000+00:00,transformer,,Temperature,C,9.3
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,14.11
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,27.7
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,20.76
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.91
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.57
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.74
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,N Current (RMS),A,32.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,46.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,49.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.1
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.41
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.71
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.24
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.01
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.77
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,N Current (RMS),A,58.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,81.1
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.59
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.01
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.26
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.07
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,N Current (RMS),A,23.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.3
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:10:00.000+00:00,transformer,,Temperature,C,9.3
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,16.16
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,39.84
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,16.58
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,90.1
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.1
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.38
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.18
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,N Current (RMS),A,34.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,40.1
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,46.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.3
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.24
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.94
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.45
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,N Current (RMS),A,72.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,103.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.41
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.81
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.26
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.44
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,N Current (RMS),A,18.3
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:00:00.000+00:00,transformer,,Temperature,C,9.3
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,16.14
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,41.15
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,15.07
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,95.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.3
931175,ROSELANDS AVENUE COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.66
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.51
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.59
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,N Current (RMS),A,25.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.89
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.62
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.57
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,N Current (RMS),A,57.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,81.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.58
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.16
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.86
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,N Current (RMS),A,17.1
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.1
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:50:00.000+00:00,transformer,,Temperature,C,9.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,8.7
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,33.87
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,14.02
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,82.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.94
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.31
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.54
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.42
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,N Current (RMS),A,44.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,60.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.69
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.26
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.95
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.48
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,N Current (RMS),A,45.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,67.7
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.3
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.31
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.54
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.84
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.31
