Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,N Current (RMS),A,16.7
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:40:00.000+00:00,transformer,,Temperature,C,9.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,11.11
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,34.33
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,16.21
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,85.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.02
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.14
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.37
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.22
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,N Current (RMS),A,73.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,90.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.1
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.12
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.67
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.38
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,N Current (RMS),A,18.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.7
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.27
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.16
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.13
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.24
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,N Current (RMS),A,12.7
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.7
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:30:00.000+00:00,transformer,,Temperature,C,9.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,8.42
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,33.17
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,14.84
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,92.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.3
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.77
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.91
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,N Current (RMS),A,42.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,55.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.96
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.65
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.38
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,N Current (RMS),A,16.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.3
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.29
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.59
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.67
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.43
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,N Current (RMS),A,28.1
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.1
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:20:00.000+00:00,transformer,,Temperature,C,9.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,8.85
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,25.09
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,18.72
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.23
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.06
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.27
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,N Current (RMS),A,27.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,44.7
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.1
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.21
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.22
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.99
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,N Current (RMS),A,13.3
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.1
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.47
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.62
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.23
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.44
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:10:00.000+00:00,feeder,1,N Current (RMS),A,26.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.1
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:10:00.000+00:00,transformer,,Temperature,C,9.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,10.89
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,22.71
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,19.93
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,45.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.99
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.03
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.05
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,N Current (RMS),A,26.7
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.12
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.49
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.91
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,N Current (RMS),A,25.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.1
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.65
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.94
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.81
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.51
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:00:00.000+00:00,feeder,1,N Current (RMS),A,16.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.1
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:00:00.000+00:00,transformer,,Temperature,C,9.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,13.04
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,25.33
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,14.47
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,48.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.27
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.64
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.73
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.81
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,N Current (RMS),A,29.7
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.83
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.1
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.33
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.3
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,N Current (RMS),A,55.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,76.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.3
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.72
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.58
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.88
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.96
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:50:00.000+00:00,feeder,1,N Current (RMS),A,24.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.1
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:50:00.000+00:00,transformer,,Temperature,C,9.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,15.33
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,38.93
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,14.07
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,86.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.59
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.99
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.03
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,N Current (RMS),A,24.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,42.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.3
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.46
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.53
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.73
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.89
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,N Current (RMS),A,43.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,59.3
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.66
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.72
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.25
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.75
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,N Current (RMS),A,35.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.3
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,64.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.1
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:40:00.000+00:00,transformer,,Temperature,C,9.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,13.85
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,37.97
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,14.67
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,91.1
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.25
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.89
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.31
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,N Current (RMS),A,17.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.7
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.36
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.69
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.36
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,N Current (RMS),A,20.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.1
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.41
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.54
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.29
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.31
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,N Current (RMS),A,27.1
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.3
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:30:00.000+00:00,transformer,,Temperature,C,9.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,13.16
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,25.87
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,17.99
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,46.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.71
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.02
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.22
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,N Current (RMS),A,22.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.7
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.31
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.47
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.24
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,N Current (RMS),A,16.1
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.7
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.92
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.21
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.59
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,N Current (RMS),A,21.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:20:00.000+00:00,transformer,,Temperature,C,9.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,9.93
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,22.7
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,17.05
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.81
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.85
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.47
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,N Current (RMS),A,20.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.57
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.04
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.62
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,N Current (RMS),A,20.3
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.59
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.39
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.64
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.08
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,N Current (RMS),A,16.7
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.3
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.3
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:10:00.000+00:00,transformer,,Temperature,C,9.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,6.77
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,20.53
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,14.17
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.89
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.77
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,N Current (RMS),A,16.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.1
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.05
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.65
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.17
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,N Current (RMS),A,14.3
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.7
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.05
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.53
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.18
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,N Current (RMS),A,15.3
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.1
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:00:00.000+00:00,transformer,,Temperature,C,9.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,8.99
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,15.96
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,14.15
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,34.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
931175,ROSELANDS AVENUE COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.88
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.59
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.27
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,N Current (RMS),A,14.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.1
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.84
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,N Current (RMS),A,12.1
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
