Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.1
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.57
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.86
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,N Current (RMS),A,16.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.1
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.3
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:50:00.000+00:00,transformer,,Temperature,C,9.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,10.09
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,12.53
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,26.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.34
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.83
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,N Current (RMS),A,22.1
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.1
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.89
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.34
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.39
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,N Current (RMS),A,14.7
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.08
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.31
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.55
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:40:00.000+00:00,feeder,1,N Current (RMS),A,14.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.1
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:40:00.000+00:00,transformer,,Temperature,C,9.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,8.81
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,18.25
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,13.75
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,38.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.88
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.1
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.53
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,N Current (RMS),A,27.3
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.15
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.44
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,N Current (RMS),A,16.3
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.02
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.45
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.43
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:30:00.000+00:00,feeder,1,N Current (RMS),A,15.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:30:00.000+00:00,transformer,,Temperature,C,9.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,7.05
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,18.99
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,13.46
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,46.7
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.68
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.7
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.97
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.35
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,N Current (RMS),A,23.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.06
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.86
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.53
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,N Current (RMS),A,18.1
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.92
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.03
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.51
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:20:00.000+00:00,feeder,1,N Current (RMS),A,14.3
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:20:00.000+00:00,transformer,,Temperature,C,9.7
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,8.68
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,18.86
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,8.39
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,48.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.86
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.65
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.81
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.42
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,N Current (RMS),A,22.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.3
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.55
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.55
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.32
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.83
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,N Current (RMS),A,35.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,53.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.79
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.92
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:10:00.000+00:00,feeder,1,N Current (RMS),A,11.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.7
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:10:00.000+00:00,transformer,,Temperature,C,9.7
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,8.98
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,23.05
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,11.86
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,54.1
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.92
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.51
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,N Current (RMS),A,19.3
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.7
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.61
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.06
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.47
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.12
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,N Current (RMS),A,33.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.3
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.67
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.56
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:00:00.000+00:00,feeder,1,N Current (RMS),A,13.1
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.1
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:00:00.000+00:00,transformer,,Temperature,C,9.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,9.65
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,20.03
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,11.03
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,45.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
931175,ROSELANDS AVENUE COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
931175,ROSELANDS AVENUE COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.89
931175,ROSELANDS AVENUE COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.85
931175,ROSELANDS AVENUE COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,N Current (RMS),A,16.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
931175,ROSELANDS AVENUE COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
931175,ROSELANDS AVENUE COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
931175,ROSELANDS AVENUE COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.54
931175,ROSELANDS AVENUE COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.94
931175,ROSELANDS AVENUE COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,N Current (RMS),A,14.1
931175,ROSELANDS AVENUE COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
931175,ROSELANDS AVENUE COVEY,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
931175,ROSELANDS AVENUE COVEY,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
931175,ROSELANDS AVENUE COVEY,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.07
931175,ROSELANDS AVENUE COVEY,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.64
931175,ROSELANDS AVENUE COVEY,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.35
931175,ROSELANDS AVENUE COVEY,2024-01-27T07:50:00.000+00:00,feeder,1,N Current (RMS),A,14.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T07:50:00.000+00:00,transformer,,Temperature,C,9.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
931175,ROSELANDS AVENUE COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
931175,ROSELANDS AVENUE COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
931175,ROSELANDS AVENUE COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
931175,ROSELANDS AVENUE COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
931175,ROSELANDS AVENUE COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
931175,ROSELANDS AVENUE COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
931175,ROSELANDS AVENUE COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
931175,ROSELANDS AVENUE COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,9.51
931175,ROSELANDS AVENUE COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,12.38
931175,ROSELANDS AVENUE COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,9.59
931175,ROSELANDS AVENUE COVEY,2024-01-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,26.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
931175,ROSELANDS AVENUE COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
931175,ROSELANDS AVENUE COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
931175,ROSELANDS AVENUE COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
931175,ROSELANDS AVENUE COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.77
931175,ROSELANDS AVENUE COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.96
931175,ROSELANDS AVENUE COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.16
931175,ROSELANDS AVENUE COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,N Current (RMS),A,17.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.1
931175,ROSELANDS AVENUE COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
931175,ROSELANDS AVENUE COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
931175,ROSELANDS AVENUE COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
931175,ROSELANDS AVENUE COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.72
931175,ROSELANDS AVENUE COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.04
931175,ROSELANDS AVENUE COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.29
931175,ROSELANDS AVENUE COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,N Current (RMS),A,8.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
931175,ROSELANDS AVENUE COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
931175,ROSELANDS AVENUE COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
931175,ROSELANDS AVENUE COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.19
931175,ROSELANDS AVENUE COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,N Current (RMS),A,11.7
931175,ROSELANDS AVENUE COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.3
931175,ROSELANDS AVENUE COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T07:40:00.000+00:00,transformer,,Temperature,C,9.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
931175,ROSELANDS AVENUE COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
931175,ROSELANDS AVENUE COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
931175,ROSELANDS AVENUE COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
931175,ROSELANDS AVENUE COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
931175,ROSELANDS AVENUE COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
931175,ROSELANDS AVENUE COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
931175,ROSELANDS AVENUE COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
931175,ROSELANDS AVENUE COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,8.67
931175,ROSELANDS AVENUE COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,7.45
931175,ROSELANDS AVENUE COVEY,2024-01-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,27.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
931175,ROSELANDS AVENUE COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
931175,ROSELANDS AVENUE COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
931175,ROSELANDS AVENUE COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
931175,ROSELANDS AVENUE COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
931175,ROSELANDS AVENUE COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.07
931175,ROSELANDS AVENUE COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.75
931175,ROSELANDS AVENUE COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.81
931175,ROSELANDS AVENUE COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,N Current (RMS),A,15.7
931175,ROSELANDS AVENUE COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.3
931175,ROSELANDS AVENUE COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
931175,ROSELANDS AVENUE COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
931175,ROSELANDS AVENUE COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
931175,ROSELANDS AVENUE COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.42
931175,ROSELANDS AVENUE COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.11
931175,ROSELANDS AVENUE COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.29
931175,ROSELANDS AVENUE COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,N Current (RMS),A,8.7
931175,ROSELANDS AVENUE COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
931175,ROSELANDS AVENUE COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
931175,ROSELANDS AVENUE COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.23
931175,ROSELANDS AVENUE COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.78
931175,ROSELANDS AVENUE COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,N Current (RMS),A,17.1
931175,ROSELANDS AVENUE COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T07:30:00.000+00:00,transformer,,Temperature,C,9.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
931175,ROSELANDS AVENUE COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
931175,ROSELANDS AVENUE COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
931175,ROSELANDS AVENUE COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
931175,ROSELANDS AVENUE COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
931175,ROSELANDS AVENUE COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
931175,ROSELANDS AVENUE COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
931175,ROSELANDS AVENUE COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
931175,ROSELANDS AVENUE COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
931175,ROSELANDS AVENUE COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,10.73
931175,ROSELANDS AVENUE COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,11.64
931175,ROSELANDS AVENUE COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,7.51
931175,ROSELANDS AVENUE COVEY,2024-01-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,27.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
931175,ROSELANDS AVENUE COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
931175,ROSELANDS AVENUE COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.78
931175,ROSELANDS AVENUE COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.87
931175,ROSELANDS AVENUE COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,N Current (RMS),A,19.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
931175,ROSELANDS AVENUE COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
931175,ROSELANDS AVENUE COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
931175,ROSELANDS AVENUE COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.52
931175,ROSELANDS AVENUE COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.25
931175,ROSELANDS AVENUE COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.45
931175,ROSELANDS AVENUE COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,N Current (RMS),A,19.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
931175,ROSELANDS AVENUE COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
931175,ROSELANDS AVENUE COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
931175,ROSELANDS AVENUE COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.15
931175,ROSELANDS AVENUE COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.66
931175,ROSELANDS AVENUE COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.52
931175,ROSELANDS AVENUE COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,N Current (RMS),A,12.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.1
931175,ROSELANDS AVENUE COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T07:20:00.000+00:00,transformer,,Temperature,C,9.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
931175,ROSELANDS AVENUE COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
931175,ROSELANDS AVENUE COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
931175,ROSELANDS AVENUE COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
931175,ROSELANDS AVENUE COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
931175,ROSELANDS AVENUE COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
931175,ROSELANDS AVENUE COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
931175,ROSELANDS AVENUE COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
931175,ROSELANDS AVENUE COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
931175,ROSELANDS AVENUE COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,9.67
931175,ROSELANDS AVENUE COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,14.69
931175,ROSELANDS AVENUE COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,7.84
931175,ROSELANDS AVENUE COVEY,2024-01-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,41.3
931175,ROSELANDS AVENUE COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
931175,ROSELANDS AVENUE COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
931175,ROSELANDS AVENUE COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
931175,ROSELANDS AVENUE COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.17
931175,ROSELANDS AVENUE COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.86
931175,ROSELANDS AVENUE COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.68
931175,ROSELANDS AVENUE COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,N Current (RMS),A,19.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
931175,ROSELANDS AVENUE COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
931175,ROSELANDS AVENUE COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.34
931175,ROSELANDS AVENUE COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.17
931175,ROSELANDS AVENUE COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.89
931175,ROSELANDS AVENUE COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.41
931175,ROSELANDS AVENUE COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,N Current (RMS),A,25.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.7
931175,ROSELANDS AVENUE COVEY,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
931175,ROSELANDS AVENUE COVEY,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
931175,ROSELANDS AVENUE COVEY,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
931175,ROSELANDS AVENUE COVEY,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.81
931175,ROSELANDS AVENUE COVEY,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.45
931175,ROSELANDS AVENUE COVEY,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.68
931175,ROSELANDS AVENUE COVEY,2024-01-27T07:10:00.000+00:00,feeder,1,N Current (RMS),A,10.3
931175,ROSELANDS AVENUE COVEY,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T07:10:00.000+00:00,transformer,,Temperature,C,9.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
931175,ROSELANDS AVENUE COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
931175,ROSELANDS AVENUE COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
931175,ROSELANDS AVENUE COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
931175,ROSELANDS AVENUE COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
931175,ROSELANDS AVENUE COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
931175,ROSELANDS AVENUE COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
931175,ROSELANDS AVENUE COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
931175,ROSELANDS AVENUE COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,8.15
931175,ROSELANDS AVENUE COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,17.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,6.77
931175,ROSELANDS AVENUE COVEY,2024-01-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
931175,ROSELANDS AVENUE COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
931175,ROSELANDS AVENUE COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.31
931175,ROSELANDS AVENUE COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
931175,ROSELANDS AVENUE COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.05
931175,ROSELANDS AVENUE COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.79
931175,ROSELANDS AVENUE COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.49
931175,ROSELANDS AVENUE COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,N Current (RMS),A,19.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.7
931175,ROSELANDS AVENUE COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.3
931175,ROSELANDS AVENUE COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
931175,ROSELANDS AVENUE COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
931175,ROSELANDS AVENUE COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.15
931175,ROSELANDS AVENUE COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.88
931175,ROSELANDS AVENUE COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.48
