Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931175,ROSELANDS AVENUE COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
931175,ROSELANDS AVENUE COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
931175,ROSELANDS AVENUE COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.77
931175,ROSELANDS AVENUE COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.54
931175,ROSELANDS AVENUE COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.53
931175,ROSELANDS AVENUE COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,N Current (RMS),A,7.1
931175,ROSELANDS AVENUE COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
931175,ROSELANDS AVENUE COVEY,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
931175,ROSELANDS AVENUE COVEY,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
931175,ROSELANDS AVENUE COVEY,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.35
931175,ROSELANDS AVENUE COVEY,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.25
931175,ROSELANDS AVENUE COVEY,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.55
931175,ROSELANDS AVENUE COVEY,2024-01-27T05:10:00.000+00:00,feeder,1,N Current (RMS),A,8.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T05:10:00.000+00:00,transformer,,Temperature,C,10.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
931175,ROSELANDS AVENUE COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
931175,ROSELANDS AVENUE COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
931175,ROSELANDS AVENUE COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
931175,ROSELANDS AVENUE COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
931175,ROSELANDS AVENUE COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
931175,ROSELANDS AVENUE COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
931175,ROSELANDS AVENUE COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
931175,ROSELANDS AVENUE COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
931175,ROSELANDS AVENUE COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,4.93
931175,ROSELANDS AVENUE COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.08
931175,ROSELANDS AVENUE COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,5.23
931175,ROSELANDS AVENUE COVEY,2024-01-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,26.7
931175,ROSELANDS AVENUE COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
931175,ROSELANDS AVENUE COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
931175,ROSELANDS AVENUE COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
931175,ROSELANDS AVENUE COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.11
931175,ROSELANDS AVENUE COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.65
931175,ROSELANDS AVENUE COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.31
931175,ROSELANDS AVENUE COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,N Current (RMS),A,13.1
931175,ROSELANDS AVENUE COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
931175,ROSELANDS AVENUE COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
931175,ROSELANDS AVENUE COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
931175,ROSELANDS AVENUE COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.69
931175,ROSELANDS AVENUE COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.03
931175,ROSELANDS AVENUE COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.59
931175,ROSELANDS AVENUE COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,N Current (RMS),A,9.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
931175,ROSELANDS AVENUE COVEY,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
931175,ROSELANDS AVENUE COVEY,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
931175,ROSELANDS AVENUE COVEY,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.19
931175,ROSELANDS AVENUE COVEY,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.49
931175,ROSELANDS AVENUE COVEY,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.46
931175,ROSELANDS AVENUE COVEY,2024-01-27T05:00:00.000+00:00,feeder,1,N Current (RMS),A,8.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T05:00:00.000+00:00,transformer,,Temperature,C,10.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
931175,ROSELANDS AVENUE COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
931175,ROSELANDS AVENUE COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
931175,ROSELANDS AVENUE COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
931175,ROSELANDS AVENUE COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
931175,ROSELANDS AVENUE COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
931175,ROSELANDS AVENUE COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
931175,ROSELANDS AVENUE COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
931175,ROSELANDS AVENUE COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,4.99
931175,ROSELANDS AVENUE COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.17
931175,ROSELANDS AVENUE COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,5.36
931175,ROSELANDS AVENUE COVEY,2024-01-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,28.1
931175,ROSELANDS AVENUE COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.54
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.92
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.67
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,N Current (RMS),A,12.3
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.1
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.71
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.66
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.62
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,N Current (RMS),A,6.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.26
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.96
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.94
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,N Current (RMS),A,9.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.1
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:50:00.000+00:00,transformer,,Temperature,C,10.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,5.36
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.54
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,5.22
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,25.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.85
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.73
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.52
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,N Current (RMS),A,14.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.7
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.81
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.34
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.56
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,N Current (RMS),A,6.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.7
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.24
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.55
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.98
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,N Current (RMS),A,18.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.7
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.1
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:40:00.000+00:00,transformer,,Temperature,C,10.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,6.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.62
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.06
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,27.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.26
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.65
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,N Current (RMS),A,27.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.89
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.46
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,N Current (RMS),A,6.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.23
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.66
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.69
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:30:00.000+00:00,feeder,1,N Current (RMS),A,6.3
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:30:00.000+00:00,transformer,,Temperature,C,10.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.92
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.38
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,4.95
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,37.3
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.3
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.16
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.21
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.45
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,N Current (RMS),A,20.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.96
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.39
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.61
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:20:00.000+00:00,feeder,2,N Current (RMS),A,6.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.3
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.29
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.81
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.35
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:20:00.000+00:00,feeder,1,N Current (RMS),A,6.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:20:00.000+00:00,transformer,,Temperature,C,10.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.41
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.41
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,4.41
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,32.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.52
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.18
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.34
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.42
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:10:00.000+00:00,feeder,3,N Current (RMS),A,16.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.84
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.43
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.57
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:10:00.000+00:00,feeder,2,N Current (RMS),A,6.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.37
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.07
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.32
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:10:00.000+00:00,feeder,1,N Current (RMS),A,7.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.7
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.7
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:10:00.000+00:00,transformer,,Temperature,C,10.7
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,5.39
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.84
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,4.31
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,28.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.88
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.11
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.46
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:00:00.000+00:00,feeder,3,N Current (RMS),A,14.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.7
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.85
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.41
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.51
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:00:00.000+00:00,feeder,2,N Current (RMS),A,6.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.32
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.29
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:00:00.000+00:00,feeder,1,N Current (RMS),A,7.3
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:00:00.000+00:00,transformer,,Temperature,C,10.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.05
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.81
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,4.38
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,27.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.46
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,N Current (RMS),A,15.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.82
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.44
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.57
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,N Current (RMS),A,6.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.44
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.46
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.81
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:50:00.000+00:00,feeder,1,N Current (RMS),A,7.1
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:50:00.000+00:00,transformer,,Temperature,C,10.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.17
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.1
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,4.85
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,28.1
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.37
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.77
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.38
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.56
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,N Current (RMS),A,16.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.1
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.89
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.42
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.87
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,N Current (RMS),A,6.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.41
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.56
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.83
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:40:00.000+00:00,feeder,1,N Current (RMS),A,7.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.3
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.1
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:40:00.000+00:00,transformer,,Temperature,C,10.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.08
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.36
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,5.26
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,29.7
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.34
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.22
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.77
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,N Current (RMS),A,16.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.86
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.27
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.86
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,N Current (RMS),A,6.7
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.35
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.57
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:30:00.000+00:00,feeder,1,N Current (RMS),A,7.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.1
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:30:00.000+00:00,transformer,,Temperature,C,10.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.55
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.05
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,5.13
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,30.3
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.18
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.35
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.96
