Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,N Current (RMS),A,20.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.72
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.67
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,N Current (RMS),A,7.3
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.7
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.36
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.42
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.49
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:20:00.000+00:00,feeder,1,N Current (RMS),A,7.7
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.1
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:20:00.000+00:00,transformer,,Temperature,C,10.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,4.44
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.32
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,5.13
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,34.3
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.69
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.21
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.56
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,N Current (RMS),A,18.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.3
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.78
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.64
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.71
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,N Current (RMS),A,7.1
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.3
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.92
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.43
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.45
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:10:00.000+00:00,feeder,1,N Current (RMS),A,8.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.1
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.1
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:10:00.000+00:00,transformer,,Temperature,C,11.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,5.39
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.27
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,4.73
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,30.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.79
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.39
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.32
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,N Current (RMS),A,17.3
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.87
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.56
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.76
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,N Current (RMS),A,6.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.26
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.63
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:00:00.000+00:00,feeder,1,N Current (RMS),A,8.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.1
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:00:00.000+00:00,transformer,,Temperature,C,11.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,4.91
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.45
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,4.71
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,30.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
931175,ROSELANDS AVENUE COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.28
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.53
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,N Current (RMS),A,21.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.7
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.1
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.84
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.97
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,N Current (RMS),A,8.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.38
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.56
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.79
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:50:00.000+00:00,feeder,1,N Current (RMS),A,7.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:50:00.000+00:00,transformer,,Temperature,C,11.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,5.02
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,4.92
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,35.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.36
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.71
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.36
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.68
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,N Current (RMS),A,22.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.75
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.96
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.54
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,N Current (RMS),A,8.1
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.33
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.51
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.59
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:40:00.000+00:00,feeder,1,N Current (RMS),A,7.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.7
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:40:00.000+00:00,transformer,,Temperature,C,11.1
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,4.79
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.83
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,4.81
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,37.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.21
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.39
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.62
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.91
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.77
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,N Current (RMS),A,21.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.7
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.71
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.95
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.78
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,N Current (RMS),A,8.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.29
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.86
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.55
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:30:00.000+00:00,feeder,1,N Current (RMS),A,8.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:30:00.000+00:00,transformer,,Temperature,C,11.1
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,4.62
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.73
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,5.1
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,37.3
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.91
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.93
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.29
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,N Current (RMS),A,15.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.1
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.81
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.46
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.85
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,N Current (RMS),A,9.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.7
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.39
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.82
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.61
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,N Current (RMS),A,8.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.1
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:20:00.000+00:00,transformer,,Temperature,C,11.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,5.11
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.22
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,5.75
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,32.1
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.14
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.92
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.94
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,N Current (RMS),A,12.7
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.7
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.96
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.96
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.74
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,N Current (RMS),A,10.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.3
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.49
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.71
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.76
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,N Current (RMS),A,8.1
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:10:00.000+00:00,transformer,,Temperature,C,11.3
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,6.59
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,5.45
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,29.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.51
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.27
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.84
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.97
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,N Current (RMS),A,15.1
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.95
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.45
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.78
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,N Current (RMS),A,12.3
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.1
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.85
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.63
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.7
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,N Current (RMS),A,10.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:00:00.000+00:00,transformer,,Temperature,C,11.3
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.07
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,12.92
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,5.45
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,32.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.67
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.13
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.02
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,N Current (RMS),A,43.7
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,55.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.1
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.81
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.46
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.88
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,N Current (RMS),A,9.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.72
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.57
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.73
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:50:00.000+00:00,feeder,1,N Current (RMS),A,7.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:50:00.000+00:00,transformer,,Temperature,C,11.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,20.17
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,5.63
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,57.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.04
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.36
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.25
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,N Current (RMS),A,37.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,45.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.81
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.16
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.87
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,N Current (RMS),A,8.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.7
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.42
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.91
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:40:00.000+00:00,feeder,1,N Current (RMS),A,7.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:40:00.000+00:00,transformer,,Temperature,C,11.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,6.56
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,16.94
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,6.03
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,49.7
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
