Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.16
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.85
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.03
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,N Current (RMS),A,13.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.7
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.26
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.77
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,N Current (RMS),A,9.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.69
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.99
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:30:00.000+00:00,feeder,1,N Current (RMS),A,7.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.1
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:30:00.000+00:00,transformer,,Temperature,C,11.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.76
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,10.61
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,5.79
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,27.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.84
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.18
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.97
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,N Current (RMS),A,13.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.1
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.1
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.86
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.04
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.92
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,N Current (RMS),A,9.7
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.69
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.71
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.01
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:20:00.000+00:00,feeder,1,N Current (RMS),A,8.1
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:20:00.000+00:00,transformer,,Temperature,C,11.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,10.94
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,5.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,28.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.27
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.52
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.06
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,N Current (RMS),A,14.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.7
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.77
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.29
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.04
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,N Current (RMS),A,10.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.1
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.59
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.82
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.06
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:10:00.000+00:00,feeder,1,N Current (RMS),A,12.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.1
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:10:00.000+00:00,transformer,,Temperature,C,11.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.63
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.62
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,6.16
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,30.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.43
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.04
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,N Current (RMS),A,16.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.78
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.36
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.75
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,N Current (RMS),A,10.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.7
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.99
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,N Current (RMS),A,11.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.3
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.1
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:00:00.000+00:00,transformer,,Temperature,C,11.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.61
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.56
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,6.78
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,30.3
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.32
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.06
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.13
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,N Current (RMS),A,16.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.3
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.85
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.53
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,N Current (RMS),A,10.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.3
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.59
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.68
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.14
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,N Current (RMS),A,11.7
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:50:00.000+00:00,transformer,,Temperature,C,11.7
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,10.77
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.27
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,6.17
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,33.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.75
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.42
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.41
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,N Current (RMS),A,20.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.04
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.58
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.84
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,N Current (RMS),A,10.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.75
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.01
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.99
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,N Current (RMS),A,11.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:40:00.000+00:00,transformer,,Temperature,C,11.7
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.54
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.01
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,6.23
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,37.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.46
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,N Current (RMS),A,20.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.91
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.72
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.68
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,N Current (RMS),A,10.1
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.1
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.25
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.93
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,N Current (RMS),A,17.3
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.3
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:30:00.000+00:00,transformer,,Temperature,C,11.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,13.76
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,13.62
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,6.06
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,40.1
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.33
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.22
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.12
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,N Current (RMS),A,26.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.3
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.3
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.87
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.37
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.76
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,N Current (RMS),A,13.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.81
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.17
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.96
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:20:00.000+00:00,feeder,1,N Current (RMS),A,16.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.7
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:20:00.000+00:00,transformer,,Temperature,C,11.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,15.01
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.76
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,5.84
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.83
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.23
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.53
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,N Current (RMS),A,21.3
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.1
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.7
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.64
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.11
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.97
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,N Current (RMS),A,19.3
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.3
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.33
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.88
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.28
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:10:00.000+00:00,feeder,1,N Current (RMS),A,17.3
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.3
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:10:00.000+00:00,transformer,,Temperature,C,11.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,16.81
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,16.22
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,6.78
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,50.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.74
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.49
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.51
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,N Current (RMS),A,20.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.1
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.52
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.19
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,N Current (RMS),A,21.1
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.34
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.26
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:00:00.000+00:00,feeder,1,N Current (RMS),A,19.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:00:00.000+00:00,transformer,,Temperature,C,11.9
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,16.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,16.7
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,7.96
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,52.3
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
931175,ROSELANDS AVENUE COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.44
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.57
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.56
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.23
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,N Current (RMS),A,21.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.82
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.52
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.89
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,N Current (RMS),A,23.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.78
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.66
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.97
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:50:00.000+00:00,feeder,1,N Current (RMS),A,8.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:50:00.000+00:00,transformer,,Temperature,C,10.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,10.17
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,19.74
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,9.1
