Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,46.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.44
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.06
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.25
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,N Current (RMS),A,25.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.41
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.96
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.37
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.66
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,N Current (RMS),A,39.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,55.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.94
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.33
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.58
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:40:00.000+00:00,feeder,1,N Current (RMS),A,9.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:40:00.000+00:00,transformer,,Temperature,C,10.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,9.35
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,25.77
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,8.49
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,65.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.01
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.54
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.42
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,N Current (RMS),A,31.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.93
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.87
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.66
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,N Current (RMS),A,19.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.36
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.07
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:30:00.000+00:00,feeder,1,N Current (RMS),A,10.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:30:00.000+00:00,transformer,,Temperature,C,10.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,8.74
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,20.76
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,6.15
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,56.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.74
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,N Current (RMS),A,43.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,49.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.94
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.96
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.73
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,N Current (RMS),A,22.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.21
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.21
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.21
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:20:00.000+00:00,feeder,1,N Current (RMS),A,10.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:20:00.000+00:00,transformer,,Temperature,C,10.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,8.55
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,23.91
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,6.84
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,70.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.75
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.73
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.37
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,N Current (RMS),A,41.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,49.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.94
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.23
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.72
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,N Current (RMS),A,17.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.26
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.32
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:10:00.000+00:00,feeder,1,N Current (RMS),A,12.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:10:00.000+00:00,transformer,,Temperature,C,10.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,8.96
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,23.16
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,7.42
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,66.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.35
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.88
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.83
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,N Current (RMS),A,42.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,53.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.47
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.98
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,N Current (RMS),A,23.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.08
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.74
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:00:00.000+00:00,feeder,1,N Current (RMS),A,17.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:00:00.000+00:00,transformer,,Temperature,C,10.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,9.91
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,25.56
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,11.37
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,67.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.18
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.11
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.67
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.12
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,N Current (RMS),A,34.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,52.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.48
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.41
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.01
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.82
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,N Current (RMS),A,37.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,54.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.84
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.09
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.38
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,N Current (RMS),A,10.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:50:00.000+00:00,transformer,,Temperature,C,10.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,10.37
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,29.77
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,10.32
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,74.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.89
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.27
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.85
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,N Current (RMS),A,48.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,59.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.66
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.94
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,N Current (RMS),A,16.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.69
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.21
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.77
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,N Current (RMS),A,10.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:40:00.000+00:00,transformer,,Temperature,C,10.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,10.08
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,24.15
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,10.56
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,62.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.76
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.13
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.53
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,N Current (RMS),A,49.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,63.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.44
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.77
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.96
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,N Current (RMS),A,14.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.02
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.39
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.89
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,N Current (RMS),A,13.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:30:00.000+00:00,transformer,,Temperature,C,10.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,12.21
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,27.29
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,17.38
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,62.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.74
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.16
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,N Current (RMS),A,39.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,50.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.84
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.73
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,N Current (RMS),A,18.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.19
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.37
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,N Current (RMS),A,14.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:20:00.000+00:00,transformer,,Temperature,C,10.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,11.99
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,22.95
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,15.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,57.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.73
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.38
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.56
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,N Current (RMS),A,44.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,52.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.31
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.21
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.21
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,N Current (RMS),A,19.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.99
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.36
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.64
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,N Current (RMS),A,10.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:10:00.000+00:00,transformer,,Temperature,C,10.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,10.04
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,23.95
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,11.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,64.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.17
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.79
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.24
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,N Current (RMS),A,49.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,58.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.88
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.53
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.09
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,N Current (RMS),A,19.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.43
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.65
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.82
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,N Current (RMS),A,16.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:00:00.000+00:00,transformer,,Temperature,C,10.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
