Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,11.48
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,25.97
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,11.15
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,66.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.38
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.94
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,N Current (RMS),A,44.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,53.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.85
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.66
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.94
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,N Current (RMS),A,26.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.85
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.07
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.69
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,N Current (RMS),A,20.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:50:00.000+00:00,transformer,,Temperature,C,10.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,13.08
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,27.67
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,12.53
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,64.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.91
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.57
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.01
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,N Current (RMS),A,44.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,57.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.81
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.55
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.05
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.15
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,N Current (RMS),A,28.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.97
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.92
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.74
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,N Current (RMS),A,27.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:40:00.000+00:00,transformer,,Temperature,C,10.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,16.43
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,29.53
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,12.91
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,65.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.43
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.19
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.02
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,N Current (RMS),A,39.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,51.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.69
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.43
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.32
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.43
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,N Current (RMS),A,28.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.81
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.24
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.41
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,N Current (RMS),A,43.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,72.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:30:00.000+00:00,transformer,,Temperature,C,10.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,16.67
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,36.75
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,10.86
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,95.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.13
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.52
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.53
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,N Current (RMS),A,43.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,53.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.33
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.36
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.66
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.27
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,N Current (RMS),A,43.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,58.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.33
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.56
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.67
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,N Current (RMS),A,48.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,51.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,91.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:20:00.000+00:00,transformer,,Temperature,C,10.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,16.97
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,47.74
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,11.47
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,124.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.92
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.93
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,N Current (RMS),A,42.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,58.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.52
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.16
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.95
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,N Current (RMS),A,47.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,67.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.03
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.72
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.66
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,N Current (RMS),A,25.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:10:00.000+00:00,transformer,,Temperature,C,10.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,12.03
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,42.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,14.54
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,109.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.44
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.69
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,N Current (RMS),A,49.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,64.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.53
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.03
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.86
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,N Current (RMS),A,45.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,65.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.61
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.56
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.51
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:00:00.000+00:00,feeder,1,N Current (RMS),A,18.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:00:00.000+00:00,transformer,,Temperature,C,10.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,8.58
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,38.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,17.06
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,99.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.68
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.39
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.69
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,N Current (RMS),A,56.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,69.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.55
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.07
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.22
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,N Current (RMS),A,25.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.26
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.33
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.03
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.53
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:50:00.000+00:00,feeder,1,N Current (RMS),A,17.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:50:00.000+00:00,transformer,,Temperature,C,10.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,8.56
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,33.48
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,11.45
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,93.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.24
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.54
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.94
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,N Current (RMS),A,48.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,61.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.46
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.72
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.46
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,N Current (RMS),A,28.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.27
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.53
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.62
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.34
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:40:00.000+00:00,feeder,1,N Current (RMS),A,35.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,60.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:40:00.000+00:00,transformer,,Temperature,C,10.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,9.23
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,37.88
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,10.75
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,107.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.28
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.52
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.76
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,N Current (RMS),A,45.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,57.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.52
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,N Current (RMS),A,28.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.23
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.46
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.96
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.16
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:30:00.000+00:00,feeder,1,N Current (RMS),A,23.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:30:00.000+00:00,transformer,,Temperature,C,10.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,10.44
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,35.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,15.43
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,89.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.93
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.84
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,N Current (RMS),A,47.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,54.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.31
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.93
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.24
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.85
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,N Current (RMS),A,37.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.79
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.11
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.88
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.79
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:20:00.000+00:00,feeder,1,N Current (RMS),A,52.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,90.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:20:00.000+00:00,transformer,,Temperature,C,10.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,9.93
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,46.05
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,12.47
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,131.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.07
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.65
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,N Current (RMS),A,53.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,62.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.36
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.33
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.67
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.18
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.57
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,N Current (RMS),A,40.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,59.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.82
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.79
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.01
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.89
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:10:00.000+00:00,feeder,1,N Current (RMS),A,50.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,92.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:10:00.000+00:00,transformer,,Temperature,C,10.5
