Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,9.53
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,48.84
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,19.16
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,134.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.45
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.95
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,N Current (RMS),A,61.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,74.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.59
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.58
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.81
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.63
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.68
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,N Current (RMS),A,48.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,74.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.02
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.76
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.82
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:00:00.000+00:00,feeder,1,N Current (RMS),A,34.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,67.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:00:00.000+00:00,transformer,,Temperature,C,10.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,9.93
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,43.85
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,24.45
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,113.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.74
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.81
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.77
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,N Current (RMS),A,54.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,66.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.65
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.56
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.96
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.67
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.35
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,N Current (RMS),A,33.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,62.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.19
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.01
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:50:00.000+00:00,feeder,1,N Current (RMS),A,22.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:50:00.000+00:00,transformer,,Temperature,C,10.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,10.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,40.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,18.12
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,102.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.23
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,N Current (RMS),A,46.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,69.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.38
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.46
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.44
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.56
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.36
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,N Current (RMS),A,25.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.43
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.28
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.53
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:40:00.000+00:00,feeder,1,N Current (RMS),A,17.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:40:00.000+00:00,transformer,,Temperature,C,10.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,15.77
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,36.24
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,19.12
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,77.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.92
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.82
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.14
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,N Current (RMS),A,51.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,66.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.56
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.35
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.93
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.76
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,N Current (RMS),A,28.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,58.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.87
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,N Current (RMS),A,22.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:30:00.000+00:00,transformer,,Temperature,C,10.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,16.15
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,38.66
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,14.41
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,93.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.26
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.68
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.93
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,N Current (RMS),A,42.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,58.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.51
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.31
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.62
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,N Current (RMS),A,29.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,57.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.13
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.05
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.84
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,N Current (RMS),A,23.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:20:00.000+00:00,transformer,,Temperature,C,10.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,16.71
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,37.35
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,13.37
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,88.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.22
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.69
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.09
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,N Current (RMS),A,42.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,62.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.91
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.78
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.19
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,N Current (RMS),A,31.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,53.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.85
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.47
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,N Current (RMS),A,29.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:10:00.000+00:00,transformer,,Temperature,C,10.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,14.99
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,39.93
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,12.88
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,99.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.67
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.33
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.57
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,N Current (RMS),A,36.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,61.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.43
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.12
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.23
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,N Current (RMS),A,31.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.36
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.56
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.84
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.72
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,N Current (RMS),A,24.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:00:00.000+00:00,transformer,,Temperature,C,10.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,16.93
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,38.28
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,19.52
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,83.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.49
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.66
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.61
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,N Current (RMS),A,32.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,53.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.33
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.73
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.09
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,N Current (RMS),A,28.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.04
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.63
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.14
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,N Current (RMS),A,20.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:50:00.000+00:00,transformer,,Temperature,C,10.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,18.27
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,35.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,23.84
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,65.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.14
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.78
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.01
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,N Current (RMS),A,30.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,50.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.49
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.75
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.56
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.49
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.46
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,N Current (RMS),A,31.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.24
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.67
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.96
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,N Current (RMS),A,16.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:40:00.000+00:00,transformer,,Temperature,C,10.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,16.95
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,32.93
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,21.42
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,64.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.22
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.93
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.81
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,N Current (RMS),A,30.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,47.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.87
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.51
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.86
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,N Current (RMS),A,38.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,60.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.04
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.41
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.88
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,N Current (RMS),A,21.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:30:00.000+00:00,transformer,,Temperature,C,10.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,18.86
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,34.86
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,21.56
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,68.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.98
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.25
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,N Current (RMS),A,28.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.41
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.92
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.41
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.51
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.69
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,N Current (RMS),A,35.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,57.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.09
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.85
