Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.46
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,N Current (RMS),A,23.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:20:00.000+00:00,transformer,,Temperature,C,10.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,19.48
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,31.62
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,20.75
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,57.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.18
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.45
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.95
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,N Current (RMS),A,24.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.36
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.17
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.08
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.96
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,N Current (RMS),A,35.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,63.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.25
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.66
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.63
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,N Current (RMS),A,23.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:10:00.000+00:00,transformer,,Temperature,C,10.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,21.52
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,32.08
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,17.09
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,59.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.33
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.67
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.85
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,N Current (RMS),A,38.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,53.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.53
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.33
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.57
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.85
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.41
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,N Current (RMS),A,51.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,86.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.94
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.85
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:00:00.000+00:00,feeder,1,N Current (RMS),A,23.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:00:00.000+00:00,transformer,,Temperature,C,10.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,18.85
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,44.82
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,23.12
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,93.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.93
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.83
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.92
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,N Current (RMS),A,49.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,62.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.78
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.51
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.32
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,N Current (RMS),A,46.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,81.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.23
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.45
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.38
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.69
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:50:00.000+00:00,feeder,1,N Current (RMS),A,26.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:50:00.000+00:00,transformer,,Temperature,C,10.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,12.16
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,45.72
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,20.92
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,114.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.53
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.06
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.71
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.17
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,N Current (RMS),A,46.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,62.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.42
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.47
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,26.16
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.03
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,N Current (RMS),A,73.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,110.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.31
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.52
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.46
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.92
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:40:00.000+00:00,feeder,1,N Current (RMS),A,20.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:40:00.000+00:00,transformer,,Temperature,C,10.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,12.06
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,50.34
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,18.13
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,128.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.47
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.49
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.35
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.69
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,N Current (RMS),A,41.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,61.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.14
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.03
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.12
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.57
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,N Current (RMS),A,56.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,94.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.85
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,N Current (RMS),A,16.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:30:00.000+00:00,transformer,,Temperature,C,9.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,17.36
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,45.08
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,17.86
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,104.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.15
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.07
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.91
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,N Current (RMS),A,43.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,68.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.18
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.61
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.04
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,N Current (RMS),A,42.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,73.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.74
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.56
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,N Current (RMS),A,17.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:20:00.000+00:00,transformer,,Temperature,C,9.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,19.07
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,43.24
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,19.15
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,93.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.52
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.51
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,N Current (RMS),A,54.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,74.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.03
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.21
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.37
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.68
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,N Current (RMS),A,53.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,84.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.64
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.16
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.84
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,N Current (RMS),A,17.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:10:00.000+00:00,transformer,,Temperature,C,9.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,17.38
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,46.04
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,16.62
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,110.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.38
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.48
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.65
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,N Current (RMS),A,44.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,61.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.47
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.71
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.98
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,31.21
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.11
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,N Current (RMS),A,85.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,130.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.72
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.47
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.69
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,N Current (RMS),A,30.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,66.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:00:00.000+00:00,transformer,,Temperature,C,9.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,18.19
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,54.07
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,24.45
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,119.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,226.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.93
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,N Current (RMS),A,44.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,59.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.17
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.97
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.12
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.37
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,N Current (RMS),A,68.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,99.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.88
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.51
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.91
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,N Current (RMS),A,30.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:50:00.000+00:00,transformer,,Temperature,C,9.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,16.78
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,46.33
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,18.28
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,113.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.97
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.59
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.68
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,N Current (RMS),A,30.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,45.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.75
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.31
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.73
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.71
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,N Current (RMS),A,40.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,65.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.06
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.45
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.74
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,N Current (RMS),A,19.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:40:00.000+00:00,transformer,,Temperature,C,9.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,18.34
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,32.77
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,17.13
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,65.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.54
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.94
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.99
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,N Current (RMS),A,28.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.51
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.42
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.56
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.48
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,N Current (RMS),A,34.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,52.8
