Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.26
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.03
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.25
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.68
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,N Current (RMS),A,14.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:30:00.000+00:00,transformer,,Temperature,C,9.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,18.99
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,29.75
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,14.14
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,60.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.37
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.66
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.07
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,N Current (RMS),A,25.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,49.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.37
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.02
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.66
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.03
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,N Current (RMS),A,42.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,62.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.94
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.04
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.72
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,N Current (RMS),A,21.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:20:00.000+00:00,transformer,,Temperature,C,9.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,17.72
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,32.98
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,17.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,62.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.36
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.92
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.53
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,N Current (RMS),A,24.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.21
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.18
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.11
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.81
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,N Current (RMS),A,66.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,96.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.86
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.01
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.11
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.17
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,N Current (RMS),A,35.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,73.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:10:00.000+00:00,transformer,,Temperature,C,9.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,16.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,49.13
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,16.51
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,111.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.41
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.31
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.82
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.48
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,N Current (RMS),A,28.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,46.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.52
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.02
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,N Current (RMS),A,37.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,54.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.58
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.84
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.99
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.54
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,N Current (RMS),A,28.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,65.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:00:00.000+00:00,transformer,,Temperature,C,9.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,15.67
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,38.83
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,18.42
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,83.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.24
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.35
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.17
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,N Current (RMS),A,26.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.49
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.63
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.34
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,N Current (RMS),A,36.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,54.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.27
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.67
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,N Current (RMS),A,19.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:50:00.000+00:00,transformer,,Temperature,C,9.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,11.34
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,31.65
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,15.41
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,67.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.37
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.04
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.36
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,N Current (RMS),A,28.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.45
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.39
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.25
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.21
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,N Current (RMS),A,39.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,63.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.42
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.79
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.02
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,N Current (RMS),A,15.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:40:00.000+00:00,transformer,,Temperature,C,9.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,12.51
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,34.08
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,15.59
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,72.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.96
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.89
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.48
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.08
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:30:00.000+00:00,feeder,3,N Current (RMS),A,41.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,57.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.69
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.82
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.32
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.32
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:30:00.000+00:00,feeder,2,N Current (RMS),A,43.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,66.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.29
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.21
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.73
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:30:00.000+00:00,feeder,1,N Current (RMS),A,14.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:30:00.000+00:00,transformer,,Temperature,C,9.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,13.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,38.79
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,15.13
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,89.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.67
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.68
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.34
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.01
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:20:00.000+00:00,feeder,3,N Current (RMS),A,47.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,65.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.43
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.23
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.96
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:20:00.000+00:00,feeder,2,N Current (RMS),A,32.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.22
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.72
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.69
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:20:00.000+00:00,feeder,1,N Current (RMS),A,22.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:20:00.000+00:00,transformer,,Temperature,C,9.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,17.13
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,38.36
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,16.67
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,88.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.44
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.86
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.57
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:10:00.000+00:00,feeder,3,N Current (RMS),A,60.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,79.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.41
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.23
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.25
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.37
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:10:00.000+00:00,feeder,2,N Current (RMS),A,31.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.27
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.38
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.75
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.59
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:10:00.000+00:00,feeder,1,N Current (RMS),A,24.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,69.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:10:00.000+00:00,transformer,,Temperature,C,9.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,18.92
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,46.86
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,17.53
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,108.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.14
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.83
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.95
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.89
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:00:00.000+00:00,feeder,3,N Current (RMS),A,42.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,59.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.62
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.97
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.29
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.01
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:00:00.000+00:00,feeder,2,N Current (RMS),A,36.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,55.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.14
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.95
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:00:00.000+00:00,feeder,1,N Current (RMS),A,29.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,67.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:00:00.000+00:00,transformer,,Temperature,C,9.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,13.94
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,43.55
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,17.85
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,102.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.27
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.95
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.64
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.26
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:50:00.000+00:00,feeder,3,N Current (RMS),A,32.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,54.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.44
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.04
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.88
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.13
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:50:00.000+00:00,feeder,2,N Current (RMS),A,30.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.53
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.94
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.12
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:50:00.000+00:00,feeder,1,N Current (RMS),A,30.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,62.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:50:00.000+00:00,transformer,,Temperature,C,9.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,17.52
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,38.46
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,21.51
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,79.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.25
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.58
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,N Current (RMS),A,34.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,56.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.93
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.21
