Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.93
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.91
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,N Current (RMS),A,57.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,80.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.26
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.44
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.08
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:40:00.000+00:00,feeder,1,N Current (RMS),A,33.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,68.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:40:00.000+00:00,transformer,,Temperature,C,9.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,22.72
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,48.77
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,12.58
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,114.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.87
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.45
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.04
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.64
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,N Current (RMS),A,20.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.62
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.05
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.45
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,N Current (RMS),A,29.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.06
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.95
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.56
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,N Current (RMS),A,29.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:30:00.000+00:00,transformer,,Temperature,C,9.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,21.01
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,32.03
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,16.65
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,61.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.18
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.99
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.54
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,N Current (RMS),A,25.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,54.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.47
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.72
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.82
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.54
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,N Current (RMS),A,25.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.44
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.42
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.81
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,N Current (RMS),A,38.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,63.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:20:00.000+00:00,transformer,,Temperature,C,9.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,28.15
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,33.03
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,14.89
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,67.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.25
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.22
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.46
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,N Current (RMS),A,27.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,55.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.63
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.78
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.88
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.88
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,N Current (RMS),A,19.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.09
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.54
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.33
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,N Current (RMS),A,28.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:10:00.000+00:00,transformer,,Temperature,C,8.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,20.12
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,32.64
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,14.68
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,66.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.92
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.06
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.92
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:00:00.000+00:00,feeder,3,N Current (RMS),A,28.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,58.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.77
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.83
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.28
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.72
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:00:00.000+00:00,feeder,2,N Current (RMS),A,21.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.69
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.16
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:00:00.000+00:00,feeder,1,N Current (RMS),A,18.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:00:00.000+00:00,transformer,,Temperature,C,8.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,20.65
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,32.03
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,17.81
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,60.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.37
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.03
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.69
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.14
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,N Current (RMS),A,23.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.25
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.69
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.03
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,N Current (RMS),A,25.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.41
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.37
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.66
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.95
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:50:00.000+00:00,feeder,1,N Current (RMS),A,16.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:50:00.000+00:00,transformer,,Temperature,C,8.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,21.65
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,28.04
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,18.12
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,47.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.25
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.54
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.48
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,N Current (RMS),A,23.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,50.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.07
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.14
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.52
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,N Current (RMS),A,26.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.29
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.14
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.25
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:40:00.000+00:00,feeder,1,N Current (RMS),A,34.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,69.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:40:00.000+00:00,transformer,,Temperature,C,8.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,24.53
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,36.49
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,68.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.76
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.86
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.15
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,N Current (RMS),A,25.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,56.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.72
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.07
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.59
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.48
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,N Current (RMS),A,27.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.11
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.98
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.47
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:30:00.000+00:00,feeder,1,N Current (RMS),A,46.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,74.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:30:00.000+00:00,transformer,,Temperature,C,8.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,21.96
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,36.42
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,14.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,71.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.14
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.79
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.87
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,N Current (RMS),A,35.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,66.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.59
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.11
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.83
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.69
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,N Current (RMS),A,34.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.28
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.34
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.05
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:20:00.000+00:00,feeder,1,N Current (RMS),A,41.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,63.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:20:00.000+00:00,transformer,,Temperature,C,8.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,21.52
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,35.97
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,12.61
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,79.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.51
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.56
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.38
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.04
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,N Current (RMS),A,36.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,56.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,59.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.19
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.46
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.72
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,N Current (RMS),A,40.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,60.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.27
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.11
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.69
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,N Current (RMS),A,33.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,61.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:10:00.000+00:00,transformer,,Temperature,C,8.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,20.02
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,38.95
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,22.45
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,74.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.95
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.61
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.73
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,N Current (RMS),A,46.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,53.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,67.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.84
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.78
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.06
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.66
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,N Current (RMS),A,48.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,72.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.67
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.91
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,N Current (RMS),A,22.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:00:00.000+00:00,transformer,,Temperature,C,8.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,23.06
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,44.07
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,17.09
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,97.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.72
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.33
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.98
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.94
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,N Current (RMS),A,21.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,46.9
