Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,46.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.49
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.16
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.91
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.78
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,N Current (RMS),A,28.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.73
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.65
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.35
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,N Current (RMS),A,30.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:50:00.000+00:00,transformer,,Temperature,C,8.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,19.22
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,32.54
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,24.07
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,54.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.69
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.12
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.41
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,N Current (RMS),A,23.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,51.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,47.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.75
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.67
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.93
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.25
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,N Current (RMS),A,42.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,67.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.61
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.69
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.69
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,N Current (RMS),A,24.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:40:00.000+00:00,transformer,,Temperature,C,8.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,17.78
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,35.74
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,24.34
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,66.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.64
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.79
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.08
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.09
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,N Current (RMS),A,23.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,43.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.81
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.48
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.67
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.94
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,N Current (RMS),A,53.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,76.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.63
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.59
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.66
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,N Current (RMS),A,26.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:30:00.000+00:00,transformer,,Temperature,C,8.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,12.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,36.33
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,18.69
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,79.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.73
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.83
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,N Current (RMS),A,31.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,50.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.75
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.49
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.53
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.21
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,N Current (RMS),A,48.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,69.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.76
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.38
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.35
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,N Current (RMS),A,19.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:20:00.000+00:00,transformer,,Temperature,C,8.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,13.99
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,36.74
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,10.96
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,91.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.98
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.01
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.18
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,N Current (RMS),A,33.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,42.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,59.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.66
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.84
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.04
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,N Current (RMS),A,46.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,67.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.91
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.43
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,N Current (RMS),A,19.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:10:00.000+00:00,transformer,,Temperature,C,8.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,14.83
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,38.02
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,10.65
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,95.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.18
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.62
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.28
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.25
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,N Current (RMS),A,30.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,55.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.84
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.28
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.69
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.35
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,N Current (RMS),A,54.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,74.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.06
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.57
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,N Current (RMS),A,20.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:00:00.000+00:00,transformer,,Temperature,C,8.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,13.96
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,38.67
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,12.18
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,97.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.48
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.82
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.98
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.23
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,N Current (RMS),A,25.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,51.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.36
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.86
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.66
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.65
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.23
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,N Current (RMS),A,54.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,73.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.53
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.32
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.73
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,N Current (RMS),A,17.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:50:00.000+00:00,transformer,,Temperature,C,8.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,36.96
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,13.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,83.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.53
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.63
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.28
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.46
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,N Current (RMS),A,31.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,57.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,54.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.69
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.08
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.61
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.47
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,N Current (RMS),A,69.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,90.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.83
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.48
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.54
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,N Current (RMS),A,10.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:40:00.000+00:00,transformer,,Temperature,C,8.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,20.07
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,38.23
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,13.04
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,82.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.23
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.34
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.28
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.86
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,N Current (RMS),A,30.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,56.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,43.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.09
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.59
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.79
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.71
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,N Current (RMS),A,69.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,91.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.38
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.24
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.03
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,N Current (RMS),A,27.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:30:00.000+00:00,transformer,,Temperature,C,8.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,19.31
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,44.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,11.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,103.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.42
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.24
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.45
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,N Current (RMS),A,19.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.16
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.24
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,25.84
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.05
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,N Current (RMS),A,79.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,108.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.71
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.02
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,N Current (RMS),A,32.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:20:00.000+00:00,transformer,,Temperature,C,8.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,11.73
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,43.79
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,18.52
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,97.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.42
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.66
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.87
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.88
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,N Current (RMS),A,21.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.66
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.81
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.59
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.71
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.15
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,N Current (RMS),A,57.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,78.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.32
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.53
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.92
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.74
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,N Current (RMS),A,31.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,58.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:10:00.000+00:00,transformer,,Temperature,C,8.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,10.78
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,41.51
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,16.77
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,93.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.41
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.55
