Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.43
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.23
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.52
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,N Current (RMS),A,17.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.43
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.77
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.09
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.14
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.23
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,N Current (RMS),A,54.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,75.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.21
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.38
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.63
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,N Current (RMS),A,14.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:00:00.000+00:00,transformer,,Temperature,C,8.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,11.73
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,31.74
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,11.39
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,70.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.79
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.45
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.99
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,N Current (RMS),A,40.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,68.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.44
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.94
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,N Current (RMS),A,44.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,61.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.25
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.57
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,N Current (RMS),A,17.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:50:00.000+00:00,transformer,,Temperature,C,8.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,12.48
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,33.97
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,14.79
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,80.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.48
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.13
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.11
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.96
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,N Current (RMS),A,24.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,51.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.23
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.98
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.14
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.66
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,N Current (RMS),A,26.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.08
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.71
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:40:00.000+00:00,feeder,1,N Current (RMS),A,24.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:40:00.000+00:00,transformer,,Temperature,C,8.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,13.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,30.33
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,13.33
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,63.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.33
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.47
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.09
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,N Current (RMS),A,21.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,44.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.43
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.43
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,N Current (RMS),A,25.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.89
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.16
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.26
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:30:00.000+00:00,feeder,1,N Current (RMS),A,21.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:30:00.000+00:00,transformer,,Temperature,C,8.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,14.65
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,28.06
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,13.05
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,56.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.02
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.09
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,N Current (RMS),A,20.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.24
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.07
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.74
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,N Current (RMS),A,17.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.79
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.73
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.13
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:20:00.000+00:00,feeder,1,N Current (RMS),A,31.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:20:00.000+00:00,transformer,,Temperature,C,8.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,13.05
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,20.89
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,18.07
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.65
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.22
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,N Current (RMS),A,22.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.37
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.03
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.47
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,N Current (RMS),A,24.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.06
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.16
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.85
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,N Current (RMS),A,27.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:10:00.000+00:00,transformer,,Temperature,C,8.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,11.08
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,17.53
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,57.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.48
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.28
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.23
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,N Current (RMS),A,22.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.51
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.25
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.22
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,N Current (RMS),A,18.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.86
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.09
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.88
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,N Current (RMS),A,39.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,58.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:00:00.000+00:00,transformer,,Temperature,C,8.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,9.86
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,28.63
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,13.33
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,70.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.22
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.55
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.56
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,N Current (RMS),A,35.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.86
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.51
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.73
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,N Current (RMS),A,25.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.68
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.95
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,N Current (RMS),A,15.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:50:00.000+00:00,transformer,,Temperature,C,8.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,11.76
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,21.26
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,15.24
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,45.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.01
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.04
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.41
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,N Current (RMS),A,38.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,48.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.38
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.92
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.37
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.56
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,N Current (RMS),A,28.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.49
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.34
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,N Current (RMS),A,12.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:40:00.000+00:00,transformer,,Temperature,C,8.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,14.23
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,25.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,13.32
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,56.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.24
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.31
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.02
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.66
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.35
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,N Current (RMS),A,36.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,45.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,48.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.06
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.04
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.37
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,N Current (RMS),A,20.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.01
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.62
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.45
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,N Current (RMS),A,7.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:30:00.000+00:00,transformer,,Temperature,C,8.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,8.09
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,22.32
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,15.18
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,54.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.23
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.86
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.36
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.53
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,N Current (RMS),A,45.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,48.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,49.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.27
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.82
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.42
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.39
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,N Current (RMS),A,19.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.03
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.69
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.27
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,N Current (RMS),A,8.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:20:00.000+00:00,transformer,,Temperature,C,8.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,7.71
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,23.46
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,16.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,59.6
