Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.49
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.18
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.76
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.34
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.12
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,N Current (RMS),A,33.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,43.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.44
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.68
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.07
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.39
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,N Current (RMS),A,28.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.73
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.88
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.77
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,N Current (RMS),A,23.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:10:00.000+00:00,transformer,,Temperature,C,8.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,9.17
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,29.28
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,12.28
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,72.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.72
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.07
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.68
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,N Current (RMS),A,27.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.46
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.32
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.47
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.35
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,N Current (RMS),A,29.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.25
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.58
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.17
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,N Current (RMS),A,18.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:00:00.000+00:00,transformer,,Temperature,C,8.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,10.28
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,26.12
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,7.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,65.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.43
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.37
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.28
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,N Current (RMS),A,32.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.97
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.22
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.41
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,N Current (RMS),A,26.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.29
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.55
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.49
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,N Current (RMS),A,10.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:50:00.000+00:00,transformer,,Temperature,C,8.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,7.68
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,23.13
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,7.17
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,62.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.01
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.34
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.79
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,N Current (RMS),A,26.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.94
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.51
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.67
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,N Current (RMS),A,16.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.76
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.54
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.11
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,N Current (RMS),A,11.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:40:00.000+00:00,transformer,,Temperature,C,8.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,8.71
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,19.39
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,9.57
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,45.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.78
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.64
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.26
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,N Current (RMS),A,25.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.41
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.06
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.53
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.45
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,N Current (RMS),A,20.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.62
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.61
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,N Current (RMS),A,13.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:30:00.000+00:00,transformer,,Temperature,C,8.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,6.46
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,20.77
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,9.32
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,53.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.61
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.04
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.82
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,N Current (RMS),A,28.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.49
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.58
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.92
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.19
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,N Current (RMS),A,37.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.32
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.47
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.97
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,N Current (RMS),A,11.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:20:00.000+00:00,transformer,,Temperature,C,8.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,5.51
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,25.44
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,10.99
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,66.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.04
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.22
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,N Current (RMS),A,22.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.64
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.73
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.36
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,N Current (RMS),A,28.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.71
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.65
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.52
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,N Current (RMS),A,14.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:10:00.000+00:00,transformer,,Temperature,C,8.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,5.38
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,21.28
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,12.11
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,55.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.19
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.41
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.23
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,N Current (RMS),A,35.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.62
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.78
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.58
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,N Current (RMS),A,12.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.26
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.88
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.69
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,N Current (RMS),A,13.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:00:00.000+00:00,transformer,,Temperature,C,8.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,5.08
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,20.07
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,9.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,56.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.57
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.54
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.62
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.79
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,N Current (RMS),A,34.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.46
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,N Current (RMS),A,10.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.31
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.07
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.38
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.93
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,N Current (RMS),A,10.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:50:00.000+00:00,transformer,,Temperature,C,8.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,6.31
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,18.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,8.18
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,49.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.44
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.95
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.29
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.77
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,N Current (RMS),A,24.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.63
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.42
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.44
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,N Current (RMS),A,11.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.36
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.56
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.42
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,N Current (RMS),A,8.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:40:00.000+00:00,transformer,,Temperature,C,8.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,4.79
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,15.27
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,8.63
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,39.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.49
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.98
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.65
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,N Current (RMS),A,17.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.77
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.58
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.47
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,N Current (RMS),A,10.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.27
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.22
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.63
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,N Current (RMS),A,11.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:30:00.000+00:00,transformer,,Temperature,C,8.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
