Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,6.48
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,14.19
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,10.12
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,29.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.76
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.53
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.56
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,N Current (RMS),A,17.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.91
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.81
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,N Current (RMS),A,10.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.85
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.86
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,N Current (RMS),A,12.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:20:00.000+00:00,transformer,,Temperature,C,8.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,5.77
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,14.19
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,9.81
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,31.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.79
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.98
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.74
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,N Current (RMS),A,19.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.71
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.32
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,N Current (RMS),A,9.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.99
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.55
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.09
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,N Current (RMS),A,10.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:10:00.000+00:00,transformer,,Temperature,C,8.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,4.68
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,14.25
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,9.16
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,33.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.74
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.35
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.74
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,N Current (RMS),A,17.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.92
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.74
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.31
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,N Current (RMS),A,9.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.24
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.19
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.91
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,N Current (RMS),A,8.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:00:00.000+00:00,transformer,,Temperature,C,8.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,4.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,13.29
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,5.97
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,31.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.54
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.85
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.33
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,N Current (RMS),A,24.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.66
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.69
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.43
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,N Current (RMS),A,9.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.16
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.22
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,N Current (RMS),A,19.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:50:00.000+00:00,transformer,,Temperature,C,8.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,5.36
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.76
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,10.96
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,37.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.31
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.32
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,N Current (RMS),A,18.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.76
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.43
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.54
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,N Current (RMS),A,10.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.16
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.65
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.06
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,N Current (RMS),A,14.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:40:00.000+00:00,transformer,,Temperature,C,8.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,4.23
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.07
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,6.92
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,37.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.27
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.72
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,N Current (RMS),A,18.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.74
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.61
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.43
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,N Current (RMS),A,10.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.48
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.04
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.67
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.97
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,N Current (RMS),A,10.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:30:00.000+00:00,transformer,,Temperature,C,8.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,4.05
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.38
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,5.12
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,36.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.54
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.91
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,N Current (RMS),A,21.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.86
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.57
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.46
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,N Current (RMS),A,10.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.08
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.96
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.76
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,N Current (RMS),A,9.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:20:00.000+00:00,transformer,,Temperature,C,8.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,4.49
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.44
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,5.62
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,36.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.56
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.84
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.89
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,N Current (RMS),A,21.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.88
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.49
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.56
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,N Current (RMS),A,9.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.15
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.65
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.84
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:10:00.000+00:00,feeder,1,N Current (RMS),A,7.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:10:00.000+00:00,transformer,,Temperature,C,8.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,4.59
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.98
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,7.29
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,31.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.31
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.91
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.23
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,N Current (RMS),A,26.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.86
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.35
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.58
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:00:00.000+00:00,feeder,2,N Current (RMS),A,9.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.16
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.63
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.26
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:00:00.000+00:00,feeder,1,N Current (RMS),A,8.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:00:00.000+00:00,transformer,,Temperature,C,8.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,4.52
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.89
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,7.06
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,35.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.43
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.28
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.19
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:50:00.000+00:00,feeder,3,N Current (RMS),A,50.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,56.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.72
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.52
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.55
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:50:00.000+00:00,feeder,2,N Current (RMS),A,9.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.57
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.29
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:50:00.000+00:00,feeder,1,N Current (RMS),A,10.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:50:00.000+00:00,transformer,,Temperature,C,8.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,4.44
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,20.37
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,7.03
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,61.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.51
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.46
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.15
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,N Current (RMS),A,22.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.72
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.23
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.59
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,N Current (RMS),A,5.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.09
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.29
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.99
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:40:00.000+00:00,feeder,1,N Current (RMS),A,8.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:40:00.000+00:00,transformer,,Temperature,C,8.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
