Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,4.32
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.98
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,6.73
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,28.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.71
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.21
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.18
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,N Current (RMS),A,17.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.82
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.68
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,N Current (RMS),A,5.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.97
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.37
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.62
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:30:00.000+00:00,feeder,1,N Current (RMS),A,8.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:30:00.000+00:00,transformer,,Temperature,C,8.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,4.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.69
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,6.48
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,24.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.68
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.18
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.26
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,N Current (RMS),A,21.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.86
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.95
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.59
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,N Current (RMS),A,5.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.07
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.28
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.25
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,N Current (RMS),A,5.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:20:00.000+00:00,transformer,,Temperature,C,8.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,4.61
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.41
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,5.11
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,28.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.65
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.85
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.27
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,N Current (RMS),A,15.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.76
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.91
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.63
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,N Current (RMS),A,5.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.97
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.37
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:10:00.000+00:00,feeder,1,N Current (RMS),A,5.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:10:00.000+00:00,transformer,,Temperature,C,8.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,4.38
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.13
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,5.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,24.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.76
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.75
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.17
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,N Current (RMS),A,14.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.26
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.78
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,N Current (RMS),A,7.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.93
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.61
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:00:00.000+00:00,feeder,1,N Current (RMS),A,6.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:00:00.000+00:00,transformer,,Temperature,C,8.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,4.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.41
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,4.56
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,25.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.54
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.08
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.38
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,N Current (RMS),A,17.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.93
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.89
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,N Current (RMS),A,6.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.13
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.43
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.71
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,N Current (RMS),A,9.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:50:00.000+00:00,transformer,,Temperature,C,8.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,4.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,4.89
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,30.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.74
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.72
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.38
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,N Current (RMS),A,15.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.94
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.05
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.66
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,N Current (RMS),A,5.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.05
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.38
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.44
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,N Current (RMS),A,20.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:40:00.000+00:00,transformer,,Temperature,C,8.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,4.73
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.16
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.48
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,29.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.64
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.38
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.21
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,N Current (RMS),A,18.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.86
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.68
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,N Current (RMS),A,5.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.12
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.47
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.59
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,N Current (RMS),A,6.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:30:00.000+00:00,transformer,,Temperature,C,8.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,4.62
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.84
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,5.47
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,27.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.46
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.71
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.69
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,N Current (RMS),A,16.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.85
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.35
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.72
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,N Current (RMS),A,9.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.23
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.34
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.38
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:20:00.000+00:00,feeder,1,N Current (RMS),A,6.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:20:00.000+00:00,transformer,,Temperature,C,8.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.54
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,5.78
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,27.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.51
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.32
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,N Current (RMS),A,19.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.91
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.31
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.79
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,N Current (RMS),A,6.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.22
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.75
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:10:00.000+00:00,feeder,1,N Current (RMS),A,6.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:10:00.000+00:00,transformer,,Temperature,C,8.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,4.64
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.56
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,4.42
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,29.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.41
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.65
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.03
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.22
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,N Current (RMS),A,16.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.94
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.43
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.74
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,N Current (RMS),A,7.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.43
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.07
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.46
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:00:00.000+00:00,feeder,1,N Current (RMS),A,6.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:00:00.000+00:00,transformer,,Temperature,C,8.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,5.03
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.54
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,4.43
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,28.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.71
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.91
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.23
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,N Current (RMS),A,19.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.91
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.97
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,N Current (RMS),A,5.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.07
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.14
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.65
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:50:00.000+00:00,feeder,1,N Current (RMS),A,6.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.6
