Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:50:00.000+00:00,transformer,,Temperature,C,8.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.69
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.01
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,4.77
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,30.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.65
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.43
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,N Current (RMS),A,19.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.12
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.21
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.09
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,N Current (RMS),A,5.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.07
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.71
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:40:00.000+00:00,feeder,1,N Current (RMS),A,6.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:40:00.000+00:00,transformer,,Temperature,C,8.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.84
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.64
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,5.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,29.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.67
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.14
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.22
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,N Current (RMS),A,17.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.22
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.18
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.06
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,N Current (RMS),A,5.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.38
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.01
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.53
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:30:00.000+00:00,feeder,1,N Current (RMS),A,7.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:30:00.000+00:00,transformer,,Temperature,C,8.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,5.27
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.33
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,4.82
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,27.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.58
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.21
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.93
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,N Current (RMS),A,17.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.22
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.25
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.89
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,N Current (RMS),A,5.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.14
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.02
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.09
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,N Current (RMS),A,6.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:20:00.000+00:00,transformer,,Temperature,C,8.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,4.94
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.48
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,4.91
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,27.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.78
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.92
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.12
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,N Current (RMS),A,16.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.01
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.03
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.84
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,N Current (RMS),A,5.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.21
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.71
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.08
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,N Current (RMS),A,6.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:10:00.000+00:00,transformer,,Temperature,C,9.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,5.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.66
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,5.05
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,26.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.94
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.65
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.47
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,N Current (RMS),A,17.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.04
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.21
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.94
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,N Current (RMS),A,5.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.14
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.81
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.05
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,N Current (RMS),A,6.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:00:00.000+00:00,transformer,,Temperature,C,9.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,5.12
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.67
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,5.46
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,28.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.82
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.89
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.59
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,N Current (RMS),A,16.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.96
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.62
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.77
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,N Current (RMS),A,7.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.28
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.94
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.11
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,N Current (RMS),A,6.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:50:00.000+00:00,transformer,,Temperature,C,9.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,5.06
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.44
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,5.46
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,29.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.32
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.48
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.57
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,N Current (RMS),A,18.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.93
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.91
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,N Current (RMS),A,6.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.11
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.33
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.91
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,N Current (RMS),A,8.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:40:00.000+00:00,transformer,,Temperature,C,9.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.37
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,11.11
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,5.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,31.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.01
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,N Current (RMS),A,17.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.97
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.34
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.84
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,N Current (RMS),A,6.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.32
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.48
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.61
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,N Current (RMS),A,8.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:30:00.000+00:00,transformer,,Temperature,C,9.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,5.19
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.83
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,5.96
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,31.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.26
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.12
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.66
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.55
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,N Current (RMS),A,18.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.08
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.31
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.89
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,N Current (RMS),A,6.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.54
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.44
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.97
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:20:00.000+00:00,feeder,1,N Current (RMS),A,8.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:20:00.000+00:00,transformer,,Temperature,C,9.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,5.74
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.41
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,5.41
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,32.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.26
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.15
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.52
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,N Current (RMS),A,20.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.13
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,N Current (RMS),A,8.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.34
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.35
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.78
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:10:00.000+00:00,feeder,1,N Current (RMS),A,8.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:10:00.000+00:00,transformer,,Temperature,C,9.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,5.87
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,12.41
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,6.19
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,34.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.43
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.89
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.49
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,N Current (RMS),A,22.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.02
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.55
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.85
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,N Current (RMS),A,7.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.43
