Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.43
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.56
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:00:00.000+00:00,feeder,1,N Current (RMS),A,7.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:00:00.000+00:00,transformer,,Temperature,C,9.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.89
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,12.87
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,6.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,32.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.19
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.24
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.43
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,N Current (RMS),A,21.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.17
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.28
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.04
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,N Current (RMS),A,6.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.33
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.32
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.71
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:50:00.000+00:00,feeder,1,N Current (RMS),A,19.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:50:00.000+00:00,transformer,,Temperature,C,9.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.69
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,14.84
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,7.18
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.93
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.64
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.65
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,N Current (RMS),A,19.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.19
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.32
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.13
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,N Current (RMS),A,6.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.42
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.37
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.82
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:40:00.000+00:00,feeder,1,N Current (RMS),A,12.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:40:00.000+00:00,transformer,,Temperature,C,9.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.53
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,12.33
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,7.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,30.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.31
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.59
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.12
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.59
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,N Current (RMS),A,20.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.23
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.18
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.02
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,N Current (RMS),A,6.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.67
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.56
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.81
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:30:00.000+00:00,feeder,1,N Current (RMS),A,8.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:30:00.000+00:00,transformer,,Temperature,C,9.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.49
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,11.87
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,7.42
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,28.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.81
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.98
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.44
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,N Current (RMS),A,18.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.98
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.33
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.96
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,N Current (RMS),A,6.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.42
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.63
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.28
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:20:00.000+00:00,feeder,1,N Current (RMS),A,8.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:20:00.000+00:00,transformer,,Temperature,C,9.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.21
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.94
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,5.68
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,30.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.86
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.08
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.29
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,N Current (RMS),A,18.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.96
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.61
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.02
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,N Current (RMS),A,7.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.54
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.05
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:10:00.000+00:00,feeder,1,N Current (RMS),A,8.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:10:00.000+00:00,transformer,,Temperature,C,9.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,10.22
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.23
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,5.36
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,29.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.03
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.13
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.44
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,N Current (RMS),A,22.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.69
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.01
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,N Current (RMS),A,6.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.22
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.98
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:00:00.000+00:00,feeder,1,N Current (RMS),A,9.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:00:00.000+00:00,transformer,,Temperature,C,9.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,12.26
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.23
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,5.44
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,34.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.99
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.21
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.67
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:50:00.000+00:00,feeder,3,N Current (RMS),A,20.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.31
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.66
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.39
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:50:00.000+00:00,feeder,2,N Current (RMS),A,7.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.17
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.12
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:50:00.000+00:00,feeder,1,N Current (RMS),A,15.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:50:00.000+00:00,transformer,,Temperature,C,9.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,10.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.04
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,6.17
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,36.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.04
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.47
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.25
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:40:00.000+00:00,feeder,3,N Current (RMS),A,24.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.42
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.96
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:40:00.000+00:00,feeder,2,N Current (RMS),A,8.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.55
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.17
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:40:00.000+00:00,feeder,1,N Current (RMS),A,8.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:40:00.000+00:00,transformer,,Temperature,C,9.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.01
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,12.03
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,6.82
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,35.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.38
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.56
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.92
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:30:00.000+00:00,feeder,3,N Current (RMS),A,19.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.28
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.92
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.04
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:30:00.000+00:00,feeder,2,N Current (RMS),A,13.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.48
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.75
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.74
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:30:00.000+00:00,feeder,1,N Current (RMS),A,9.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:30:00.000+00:00,transformer,,Temperature,C,9.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,11.15
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.23
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,6.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,34.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.76
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.77
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.82
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,N Current (RMS),A,19.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.18
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.34
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,N Current (RMS),A,15.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.53
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.86
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.74
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:20:00.000+00:00,feeder,1,N Current (RMS),A,9.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:20:00.000+00:00,transformer,,Temperature,C,9.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.47
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.97
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,6.46
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,37.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.13
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.35
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.94
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,N Current (RMS),A,17.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.58
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.19
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.66
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,N Current (RMS),A,46.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,67.2
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.71
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.02
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.01
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:10:00.000+00:00,feeder,1,N Current (RMS),A,10.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:10:00.000+00:00,transformer,,Temperature,C,9.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,9.03
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,25.37
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,6.6
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,63.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.08
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.56
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.12
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,N Current (RMS),A,18.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.32
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.44
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.56
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,N Current (RMS),A,16.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.9
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.1
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.83
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.23
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,N Current (RMS),A,10.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:00:00.000+00:00,transformer,,Temperature,C,9.5
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.23
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,16.23
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,7.18
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,43.3
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
931175,ROSELANDS AVENUE COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
